Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,13,0,870.0,96.0,7.3,24.0,631.0,351.09,249.58
2017,1,11,13,15,866.0,95.0,7.2,24.0,620.5,298.63,202.17
2017,1,11,13,30,862.0,94.0,7.1,24.0,610.0,245.33,155.42
2017,1,11,13,45,855.0,93.0,7.05,24.0,592.0,191.0,111.72
2017,1,11,14,0,848.0,92.0,7.0,24.0,574.0,136.61,76.22
2017,1,11,14,15,837.0,90.5,6.85,24.0,548.5,81.95,64.0
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,76.34,59.38
2017,1,11,14,45,811.0,86.5,6.6,24.0,490.5,74.57,58.01
2017,1,11,15,0,796.0,84.0,6.5,24.0,458.0,72.81,56.64
2017,1,11,15,15,773.5,81.0,6.2,23.5,420.0,70.52,54.95
2017,1,11,15,30,751.0,78.0,5.9,23.0,382.0,68.23,53.23
2017,1,11,15,45,720.5,73.5,5.65,23.0,339.0,64.65,50.26
2017,1,11,16,0,690.0,69.0,5.4,23.0,296.0,56.35,43.19
2017,1,11,16,15,642.5,64.0,5.1,22.5,250.0,52.37,39.84
2017,1,11,16,30,595.0,59.0,4.8,22.0,204.0,48.42,36.41
2017,1,11,16,45,519.5,51.5,4.55,21.5,157.5,42.31,30.94
2017,1,11,17,0,444.0,44.0,4.3,21.0,111.0,36.28,25.33
2017,1,11,17,15,314.0,32.5,4.3,20.5,71.0,26.71,16.16
2017,1,11,17,30,184.0,21.0,4.3,20.0,31.0,17.25,0.0
2017,1,11,17,45,92.0,10.5,4.35,19.5,15.5,8.26,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,16.0,3.3,17.5,29.5,160.18,0.0
2017,1,12,8,0,290.0,32.0,3.4,18.0,59.0,313.53,237.17
2017,1,12,8,15,394.0,42.5,3.45,18.5,103.0,408.12,329.42
2017,1,12,8,30,498.0,53.0,3.5,19.0,147.0,503.34,409.34
2017,1,12,8,45,564.5,59.0,3.6,19.5,194.0,562.39,457.57
2017,1,12,9,0,631.0,65.0,3.7,20.0,241.0,618.9,501.51
2017,1,12,9,15,672.0,69.5,3.95,20.5,286.5,650.28,524.97
2017,1,12,9,30,713.0,74.0,4.2,21.0,332.0,678.34,545.09
2017,1,12,9,45,748.5,75.5,4.45,21.5,374.5,690.87,553.14
2017,1,12,10,0,784.0,77.0,4.7,22.0,417.0,704.16,561.84
2017,1,12,10,15,428.0,146.5,4.85,22.0,334.5,493.77,396.82
2017,1,12,10,30,72.0,216.0,5.0,22.0,252.0,250.13,198.49
2017,1,12,10,45,44.5,209.5,5.15,22.5,232.5,217.08,171.17
2017,1,12,11,0,17.0,203.0,5.3,23.0,213.0,176.01,137.22
2017,1,12,11,15,8.5,159.0,5.25,23.0,164.0,130.79,100.7
2017,1,12,11,30,0.0,115.0,5.2,23.0,115.0,89.13,66.92
2017,1,12,11,45,17.0,182.5,5.2,23.5,193.0,152.12,117.34
2017,1,12,12,0,34.0,250.0,5.2,24.0,271.0,219.31,169.89
2017,1,12,12,15,19.5,222.5,5.15,24.0,235.0,180.83,139.26
2017,1,12,12,30,5.0,195.0,5.1,24.0,199.0,151.5,116.09
2017,1,12,12,45,77.0,245.0,5.05,24.5,293.5,214.61,164.16
2017,1,12,13,0,149.0,295.0,5.0,25.0,388.0,264.75,200.11
2017,1,12,13,15,263.5,274.0,4.95,25.0,434.0,265.59,195.64
2017,1,12,13,30,378.0,253.0,4.9,25.0,480.0,253.01,179.77
2017,1,12,13,45,243.0,259.0,4.9,25.0,403.0,207.83,149.78
2017,1,12,14,0,108.0,265.0,4.9,25.0,326.0,185.73,139.27
2017,1,12,14,15,54.0,177.0,4.8,25.0,207.5,124.62,99.28
2017,1,12,14,30,0.0,89.0,4.7,25.0,89.0,68.43,52.41
2017,1,12,14,45,395.0,88.0,4.65,25.0,275.0,61.12,46.37
2017,1,12,15,0,790.0,87.0,4.6,25.0,461.0,74.81,58.08
2017,1,12,15,15,767.0,84.0,4.35,24.5,423.0,72.58,56.43
2017,1,12,15,30,744.0,81.0,4.1,24.0,385.0,70.34,54.78
2017,1,12,15,45,707.0,78.0,3.85,24.0,341.0,62.67,48.34
2017,1,12,16,0,670.0,75.0,3.6,24.0,297.0,60.39,46.47
2017,1,12,16,15,621.0,69.5,3.4,23.0,251.0,56.18,43.05
2017,1,12,16,30,572.0,64.0,3.2,22.0,205.0,52.0,39.52
2017,1,12,16,45,492.0,56.0,3.0,21.5,158.5,45.61,33.82
2017,1,12,17,0,412.0,48.0,2.8,21.0,112.0,39.31,27.97
2017,1,12,17,15,284.0,35.5,2.95,20.5,72.0,29.06,18.23
2017,1,12,17,30,156.0,23.0,3.1,20.0,32.0,17.47,0.0
2017,1,12,17,45,78.0,11.5,3.3,20.0,16.0,9.05,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,54.0,16.0,3.65,18.5,21.0,74.7,0.0
2017,1,13,8,0,108.0,32.0,3.9,19.0,42.0,152.35,113.31
2017,1,13,8,15,140.5,51.0,4.0,19.0,72.5,200.72,161.56
2017,1,13,8,30,173.0,70.0,4.1,19.0,103.0,247.19,202.84
2017,1,13,8,45,188.5,89.5,4.2,19.5,134.5,279.5,230.38
2017,1,13,9,0,204.0,109.0,4.3,20.0,166.0,310.17,255.47
2017,1,13,9,15,212.5,128.5,4.4,20.5,197.0,333.58,273.66
2017,1,13,9,30,221.0,148.0,4.5,21.0,228.0,355.24,289.85
2017,1,13,9,45,224.0,167.0,4.6,21.5,256.0,370.18,300.2
2017,1,13,10,0,227.0,186.0,4.7,22.0,284.0,366.77,296.11
2017,1,13,10,15,189.0,205.5,4.7,22.0,292.0,348.96,280.09
2017,1,13,10,30,151.0,225.0,4.7,22.0,300.0,331.28,264.32
2017,1,13,10,45,152.5,238.5,4.75,22.5,318.0,335.12,265.95
2017,1,13,11,0,154.0,252.0,4.8,23.0,336.0,337.95,266.71
2017,1,13,11,15,518.0,165.0,4.8,23.0,465.0,498.01,393.55
2017,1,13,11,30,882.0,78.0,4.8,23.0,594.0,606.49,475.03
2017,1,13,11,45,876.0,83.5,4.8,23.5,607.5,570.85,443.12
2017,1,13,12,0,870.0,89.0,4.8,24.0,621.0,532.87,409.59
2017,1,13,12,15,873.0,89.5,4.75,24.0,628.0,492.57,374.36
2017,1,13,12,30,876.0,90.0,4.7,24.0,635.0,449.87,336.46
2017,1,13,12,45,463.5,180.0,4.7,24.5,468.5,317.67,236.44
2017,1,13,13,0,51.0,270.0,4.7,25.0,302.0,216.36,164.86
2017,1,13,13,15,55.5,268.5,4.65,25.0,302.5,209.05,158.81
2017,1,13,13,30,60.0,267.0,4.6,25.0,303.0,201.01,152.1
2017,1,13,13,45,287.5,233.5,4.55,25.0,399.0,200.08,141.78
2017,1,13,14,0,515.0,200.0,4.5,25.0,495.0,173.98,115.71
2017,1,13,14,15,508.0,193.0,4.35,24.5,473.5,132.32,96.93
2017,1,13,14,30,501.0,186.0,4.2,24.0,452.0,122.58,98.13
2017,1,13,14,45,275.5,192.5,4.1,24.0,337.5,126.41,101.53
2017,1,13,15,0,50.0,199.0,4.0,24.0,223.0,133.8,107.93
2017,1,13,15,15,167.0,182.5,3.65,23.5,253.0,122.66,99.0
2017,1,13,15,30,284.0,166.0,3.3,23.0,283.0,112.03,90.43
2017,1,13,15,45,272.5,149.5,3.0,23.0,251.5,102.23,82.29
2017,1,13,16,0,261.0,133.0,2.7,23.0,220.0,92.12,73.8
2017,1,13,16,15,244.5,114.5,2.55,22.0,186.5,80.44,64.11
2017,1,13,16,30,228.0,96.0,2.4,21.0,153.0,68.42,53.88
2017,1,13,16,45,341.0,70.0,2.3,20.5,134.0,51.97,39.47
2017,1,13,17,0,454.0,44.0,2.2,20.0,115.0,36.27,25.54
2017,1,13,17,15,333.5,33.0,2.35,19.5,74.5,27.14,16.87
2017,1,13,17,30,213.0,22.0,2.5,19.0,34.0,18.09,1.63
2017,1,13,17,45,106.5,11.0,2.65,19.0,17.0,8.65,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.65,14.5,4.5,3.4,0.0
2017,1,14,8,0,0.0,9.0,2.8,15.0,9.0,6.82,0.0
2017,1,14,8,15,0.0,16.5,2.8,15.5,16.5,12.53,4.8
2017,1,14,8,30,0.0,24.0,2.8,16.0,24.0,18.26,9.81
2017,1,14,8,45,0.0,31.5,2.85,16.5,31.5,24.01,14.79
2017,1,14,9,0,0.0,39.0,2.9,17.0,39.0,29.77,19.7
2017,1,14,9,15,0.0,46.0,2.95,17.5,46.0,35.16,24.23
2017,1,14,9,30,0.0,53.0,3.0,18.0,53.0,40.56,28.69
2017,1,14,9,45,0.0,98.0,3.15,18.5,98.0,78.11,59.96
2017,1,14,10,0,0.0,143.0,3.3,19.0,143.0,118.91,93.35
2017,1,14,10,15,1.0,154.0,3.35,19.0,154.5,127.66,100.27
2017,1,14,10,30,2.0,165.0,3.4,19.0,166.0,136.35,107.15
2017,1,14,10,45,9.0,183.5,3.5,19.5,188.5,155.84,122.68
2017,1,14,11,0,16.0,202.0,3.6,20.0,211.0,174.52,137.35
2017,1,14,11,15,18.0,212.5,3.6,20.0,222.5,182.22,143.23
2017,1,14,11,30,20.0,223.0,3.6,20.0,234.0,189.58,148.84
2017,1,14,11,45,39.5,247.0,3.65,20.5,271.0,225.72,177.11
2017,1,14,12,0,59.0,271.0,3.7,21.0,308.0,249.77,195.28
2017,1,14,12,15,45.5,262.5,3.7,21.0,291.5,229.39,178.78
2017,1,14,12,30,32.0,254.0,3.7,21.0,275.0,210.83,163.95
2017,1,14,12,45,22.0,236.0,3.7,21.5,250.5,186.81,144.63
2017,1,14,13,0,12.0,218.0,3.7,22.0,226.0,167.72,129.39
2017,1,14,13,15,19.5,229.0,3.65,22.0,241.5,175.09,134.95
2017,1,14,13,30,27.0,240.0,3.6,22.0,257.0,180.91,139.18
2017,1,14,13,45,24.5,231.0,3.55,22.0,246.0,170.69,131.24
2017,1,14,14,0,22.0,222.0,3.5,22.0,235.0,160.82,123.83
2017,1,14,14,15,31.0,221.5,3.4,21.5,239.0,149.3,115.5
2017,1,14,14,30,40.0,221.0,3.3,21.0,243.0,147.23,119.93
2017,1,14,14,45,32.5,204.0,3.25,21.0,221.0,137.26,111.78
2017,1,14,15,0,25.0,187.0,3.2,21.0,199.0,132.45,107.96
2017,1,14,15,15,14.5,165.5,2.95,20.5,172.5,118.23,96.34
2017,1,14,15,30,4.0,144.0,2.7,20.0,146.0,103.79,84.4
2017,1,14,15,45,2.0,128.5,2.45,20.0,129.5,93.03,75.34
2017,1,14,16,0,0.0,113.0,2.2,20.0,113.0,82.16,66.09
2017,1,14,16,15,0.0,96.0,2.05,19.5,96.0,70.25,55.93
2017,1,14,16,30,0.0,79.0,1.9,19.0,79.0,58.22,45.47
2017,1,14,16,45,0.0,61.5,1.75,18.5,61.5,45.74,34.43
2017,1,14,17,0,0.0,44.0,1.6,18.0,44.0,33.13,23.11
2017,1,14,17,15,0.0,28.5,1.7,17.5,28.5,21.74,12.63
2017,1,14,17,30,0.0,13.0,1.8,17.0,13.0,9.89,0.0
2017,1,14,17,45,0.0,6.5,1.95,17.0,6.5,5.11,0.0
2017,1,14,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,4.0,2.8,14.5,4.0,3.02,0.0
2017,1,15,8,0,0.0,8.0,3.1,15.0,8.0,6.06,0.0
2017,1,15,8,15,0.0,14.0,3.2,15.5,14.0,10.62,3.21
2017,1,15,8,30,0.0,20.0,3.3,16.0,20.0,15.2,7.22
2017,1,15,8,45,0.0,26.5,3.4,16.5,26.5,20.18,11.53
2017,1,15,9,0,0.0,33.0,3.5,17.0,33.0,25.16,15.78
2017,1,15,9,15,0.0,39.0,3.8,17.5,39.0,29.77,19.65
2017,1,15,9,30,0.0,45.0,4.1,18.0,45.0,34.39,23.48
2017,1,15,9,45,0.0,66.5,4.4,18.5,66.5,51.0,37.3
2017,1,15,10,0,0.0,88.0,4.7,19.0,88.0,68.35,51.58
2017,1,15,10,15,0.0,104.5,4.85,19.5,104.5,82.08,62.7
2017,1,15,10,30,0.0,121.0,5.0,20.0,121.0,95.67,73.59
2017,1,15,10,45,0.0,135.5,5.2,20.5,135.5,107.35,82.82
2017,1,15,11,0,0.0,150.0,5.4,21.0,150.0,118.83,91.83
2017,1,15,11,15,0.0,97.0,5.55,21.5,97.0,74.87,55.79
2017,1,15,11,30,0.0,44.0,5.7,22.0,44.0,33.74,22.06
2017,1,15,11,45,2.5,118.5,5.9,22.5,120.5,93.12,70.27
2017,1,15,12,0,5.0,193.0,6.1,23.0,197.0,152.74,117.85
2017,1,15,12,15,23.5,230.0,6.25,23.0,245.0,188.8,146.34
2017,1,15,12,30,42.0,267.0,6.4,23.0,293.0,225.12,174.62
2017,1,15,12,45,23.0,229.0,6.6,23.0,243.5,182.16,140.64
2017,1,15,13,0,4.0,191.0,6.8,23.0,194.0,145.72,112.01
2017,1,15,13,15,18.5,220.0,6.8,23.0,231.5,168.7,129.88
2017,1,15,13,30,33.0,249.0,6.8,23.0,269.0,184.8,142.03
2017,1,15,13,45,42.0,249.5,6.85,23.0,274.5,180.1,137.94
2017,1,15,14,0,51.0,250.0,6.9,23.0,280.0,173.82,133.05
2017,1,15,14,15,25.5,197.0,6.8,22.5,212.0,135.92,104.67
2017,1,15,14,30,0.0,144.0,6.7,22.0,144.0,106.44,85.38
2017,1,15,14,45,0.0,121.5,6.6,22.0,121.5,91.02,72.45
2017,1,15,15,0,0.0,99.0,6.5,22.0,99.0,75.21,59.11
2017,1,15,15,15,88.5,140.0,6.35,22.0,176.5,97.65,78.46
2017,1,15,15,30,177.0,181.0,6.2,22.0,254.0,121.15,98.72
2017,1,15,15,45,158.5,164.0,6.1,22.0,224.5,110.66,89.95
2017,1,15,16,0,140.0,147.0,6.0,22.0,195.0,99.92,80.89
2017,1,15,16,15,124.5,126.5,5.95,21.5,164.5,87.06,70.03
2017,1,15,16,30,109.0,106.0,5.9,21.0,134.0,73.89,58.67
2017,1,15,16,45,194.5,84.0,5.85,20.5,121.0,60.04,46.5
2017,1,15,17,0,280.0,62.0,5.8,20.0,108.0,45.98,33.92
2017,1,15,17,15,182.0,44.0,5.8,19.5,70.0,32.78,21.74
2017,1,15,17,30,84.0,26.0,5.8,19.0,32.0,19.44,5.04
2017,1,15,17,45,42.0,13.0,5.85,19.0,16.0,10.23,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,1,16,7,45,135.0,17.0,0.45,15.0,30.0,152.65,0.0
2017,1,16,8,0,270.0,34.0,0.4,15.0,60.0,301.66,229.04
2017,1,16,8,15,372.0,45.0,0.4,15.0,104.0,396.46,317.03
2017,1,16,8,30,474.0,56.0,0.4,15.0,148.0,491.67,394.13
2017,1,16,8,45,532.5,64.5,0.45,15.5,194.0,548.16,438.08
2017,1,16,9,0,591.0,73.0,0.5,16.0,240.0,602.22,478.19
2017,1,16,9,15,295.5,57.0,0.65,16.5,140.5,326.06,267.25
2017,1,16,9,30,0.0,41.0,0.8,17.0,41.0,31.32,20.79
2017,1,16,9,45,0.0,46.5,0.95,17.5,46.5,35.56,24.51
2017,1,16,10,0,0.0,52.0,1.1,18.0,52.0,39.81,27.94
2017,1,16,10,15,0.0,30.0,1.25,18.5,30.0,22.92,13.64
2017,1,16,10,30,0.0,8.0,1.4,19.0,8.0,6.1,0.0
2017,1,16,10,45,0.0,9.0,1.55,19.5,9.0,6.87,0.09
2017,1,16,11,0,0.0,10.0,1.7,20.0,10.0,7.64,0.71
2017,1,16,11,15,0.0,89.0,1.8,20.0,89.0,68.53,50.99
2017,1,16,11,30,0.0,168.0,1.9,20.0,168.0,132.03,102.33
2017,1,16,11,45,0.5,170.5,2.0,20.5,171.0,133.47,103.07
2017,1,16,12,0,1.0,173.0,2.1,21.0,174.0,134.89,103.92
2017,1,16,12,15,84.5,238.0,1.95,21.0,291.5,228.71,177.74
2017,1,16,12,30,168.0,303.0,1.8,21.0,409.0,310.51,238.83
2017,1,16,12,45,236.5,294.0,1.65,21.0,442.5,314.09,238.52
2017,1,16,13,0,305.0,285.0,1.5,21.0,476.0,312.43,233.39
2017,1,16,13,15,261.5,287.0,1.35,21.0,449.5,277.29,205.42
2017,1,16,13,30,218.0,289.0,1.2,21.0,423.0,247.49,182.58
2017,1,16,13,45,155.0,278.5,1.05,21.0,372.5,211.78,157.14
2017,1,16,14,0,92.0,268.0,0.9,21.0,322.0,188.08,142.08
2017,1,16,14,15,46.0,207.0,0.75,21.0,234.0,142.62,109.26
2017,1,16,14,30,0.0,146.0,0.6,21.0,146.0,107.81,86.27
2017,1,16,14,45,0.0,150.5,0.45,21.0,150.5,110.29,88.58
2017,1,16,15,0,0.0,155.0,0.3,21.0,155.0,112.55,90.57
2017,1,16,15,15,0.5,148.5,0.35,20.5,148.5,107.67,86.88
2017,1,16,15,30,1.0,142.0,0.4,20.0,142.0,102.68,83.08
2017,1,16,15,45,0.5,125.5,0.5,20.0,125.5,91.3,73.62
2017,1,16,16,0,0.0,109.0,0.6,20.0,109.0,79.79,63.93
2017,1,16,16,15,0.0,92.0,0.6,19.5,92.0,67.84,53.79
2017,1,16,16,30,0.0,75.0,0.6,19.0,75.0,55.75,43.35
2017,1,16,16,45,0.0,58.0,0.65,18.5,58.0,43.54,32.58
2017,1,16,17,0,0.0,41.0,0.7,18.0,41.0,31.18,21.52
2017,1,16,17,15,0.0,26.5,0.7,17.5,26.5,20.23,11.52
2017,1,16,17,30,0.0,12.0,0.7,17.0,12.0,9.12,0.0
2017,1,16,17,45,0.0,6.0,0.75,17.0,6.0,4.72,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.5,5.1,11.0,3.5,2.64,0.0
2017,1,17,8,0,0.0,7.0,5.2,11.0,7.0,5.3,0.0
2017,1,17,8,15,0.0,12.5,5.25,11.0,12.5,9.48,2.38
2017,1,17,8,30,0.0,18.0,5.3,11.0,18.0,13.67,6.13
2017,1,17,8,45,0.0,24.0,5.4,11.0,24.0,18.26,10.19
2017,1,17,9,0,0.0,30.0,5.5,11.0,30.0,22.86,14.23
2017,1,17,9,15,0.0,36.0,5.5,11.0,36.0,27.47,18.24
2017,1,17,9,30,0.0,42.0,5.5,11.0,42.0,32.09,22.21
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,52.16,39.47
2017,1,17,10,0,0.0,94.0,5.5,11.0,94.0,73.53,57.69
2017,1,17,10,15,10.0,143.0,5.4,11.0,148.0,123.98,100.77
2017,1,17,10,30,20.0,192.0,5.3,11.0,202.0,174.5,143.21
2017,1,17,10,45,10.0,159.5,5.2,11.0,164.5,135.13,109.55
2017,1,17,11,0,0.0,127.0,5.1,11.0,127.0,99.52,79.11
2017,1,17,11,15,0.0,107.5,5.0,11.0,107.5,83.29,65.3
2017,1,17,11,30,0.0,88.0,4.9,11.0,88.0,67.77,52.09
2017,1,17,11,45,0.0,110.0,4.85,11.5,110.0,85.03,66.49
2017,1,17,12,0,0.0,132.0,4.8,12.0,132.0,102.13,80.62
2017,1,17,12,15,1.0,157.0,4.7,12.0,158.0,121.69,96.87
2017,1,17,12,30,2.0,182.0,4.6,12.0,184.0,140.58,112.48
2017,1,17,12,45,1.0,176.0,4.6,12.0,177.5,134.75,107.62
2017,1,17,13,0,0.0,170.0,4.6,12.0,171.0,129.17,103.03
2017,1,17,13,15,3.5,185.0,4.6,12.0,187.5,140.12,112.05
2017,1,17,13,30,7.0,200.0,4.6,12.0,204.0,150.01,120.14
2017,1,17,13,45,4.5,189.0,4.6,12.0,191.5,140.3,112.27
2017,1,17,14,0,2.0,178.0,4.6,12.0,179.0,131.05,104.85
2017,1,17,14,15,1.0,128.0,4.6,11.5,128.5,96.22,76.07
2017,1,17,14,30,0.0,78.0,4.6,11.0,78.0,59.97,47.92
2017,1,17,14,45,9.5,131.0,4.65,11.0,136.0,97.72,81.52
2017,1,17,15,0,19.0,184.0,4.7,11.0,194.0,130.88,110.94
2017,1,17,15,15,9.5,148.0,4.7,11.0,153.0,107.61,90.62
2017,1,17,15,30,0.0,112.0,4.7,11.0,112.0,83.37,69.3
2017,1,17,15,45,0.0,99.0,4.75,11.0,99.0,74.07,61.16
2017,1,17,16,0,0.0,86.0,4.8,11.0,86.0,64.68,52.85
2017,1,17,16,15,0.0,73.0,4.75,10.5,73.0,55.21,44.45
2017,1,17,16,30,0.0,60.0,4.7,10.0,60.0,45.65,35.84
2017,1,17,16,45,0.0,47.0,4.7,10.0,47.0,35.97,26.92
2017,1,17,17,0,0.0,34.0,4.7,10.0,34.0,25.97,17.61
2017,1,17,17,15,0.0,22.0,4.6,9.5,22.0,16.76,9.0
2017,1,17,17,30,0.0,10.0,4.5,9.0,10.0,7.59,0.0
2017,1,17,17,45,0.0,5.0,4.45,9.0,5.0,3.93,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,12.0,3.7,8.0,12.0,9.13,0.0
2017,1,18,8,0,0.0,24.0,3.8,8.0,24.0,18.33,9.16
2017,1,18,8,15,0.0,42.5,3.8,8.0,42.5,36.76,25.83
2017,1,18,8,30,0.0,61.0,3.8,8.0,61.0,54.32,41.55
2017,1,18,8,45,0.5,81.0,3.8,8.5,81.5,73.22,58.22
2017,1,18,9,0,1.0,101.0,3.8,9.0,102.0,91.35,73.95
2017,1,18,9,15,7.0,118.5,3.7,9.0,121.5,110.46,90.62
2017,1,18,9,30,13.0,136.0,3.6,9.0,141.0,129.29,106.8
2017,1,18,9,45,6.5,80.5,3.5,9.5,83.0,67.37,53.05
2017,1,18,10,0,0.0,25.0,3.4,10.0,25.0,19.07,10.92
2017,1,18,10,15,4.0,101.0,3.3,10.0,103.0,82.01,65.18
2017,1,18,10,30,8.0,177.0,3.2,10.0,181.0,151.65,123.94
2017,1,18,10,45,37.5,211.5,3.15,10.0,232.5,214.72,176.78
2017,1,18,11,0,67.0,246.0,3.1,10.0,284.0,262.48,215.95
2017,1,18,11,15,109.0,264.5,3.1,10.0,328.5,299.26,245.83
2017,1,18,11,30,151.0,283.0,3.1,10.0,373.0,342.82,280.45
2017,1,18,11,45,75.5,216.5,3.1,10.5,261.5,220.48,179.47
2017,1,18,12,0,0.0,150.0,3.1,11.0,150.0,116.27,92.49
2017,1,18,12,15,0.0,143.5,3.1,11.0,143.5,110.77,87.98
2017,1,18,12,30,0.0,137.0,3.1,11.0,137.0,105.42,83.49
2017,1,18,12,45,0.0,136.5,3.15,11.5,136.5,104.72,82.76
2017,1,18,13,0,0.0,136.0,3.2,12.0,136.0,104.02,82.04
2017,1,18,13,15,22.5,200.0,3.15,12.0,214.0,156.08,124.44
2017,1,18,13,30,45.0,264.0,3.1,12.0,292.0,197.71,157.43
2017,1,18,13,45,64.0,266.5,3.1,12.5,305.0,194.72,153.75
2017,1,18,14,0,83.0,269.0,3.1,13.0,318.0,188.76,148.36
2017,1,18,14,15,50.5,237.0,3.05,13.0,266.5,159.76,127.22
2017,1,18,14,30,18.0,205.0,3.0,13.0,215.0,145.43,121.94
2017,1,18,14,45,13.0,188.5,2.95,13.0,195.5,134.54,112.78
2017,1,18,15,0,8.0,172.0,2.9,13.0,176.0,123.48,103.43
2017,1,18,15,15,25.0,172.5,2.8,13.0,183.5,123.1,103.35
2017,1,18,15,30,42.0,173.0,2.7,13.0,191.0,117.88,99.02
2017,1,18,15,45,37.5,155.5,2.65,13.0,170.5,106.88,89.59
2017,1,18,16,0,33.0,138.0,2.6,13.0,150.0,95.63,79.85
2017,1,18,16,15,26.5,119.0,2.25,12.5,128.0,83.29,69.13
2017,1,18,16,30,20.0,100.0,1.9,12.0,106.0,72.0,59.14
2017,1,18,16,45,11.0,80.0,1.6,12.0,83.0,58.01,46.42
2017,1,18,17,0,2.0,60.0,1.3,12.0,60.0,43.9,33.42
2017,1,18,17,15,1.0,40.0,1.2,11.5,40.0,29.73,20.25
2017,1,18,17,30,0.0,20.0,1.1,11.0,20.0,15.27,5.16
2017,1,18,17,45,0.0,10.0,1.05,11.0,10.0,7.87,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,117.5,18.5,1.6,10.5,30.0,144.0,0.0
2017,1,19,8,0,235.0,37.0,1.9,11.0,60.0,281.97,221.77
2017,1,19,8,15,331.0,50.5,2.05,11.5,104.0,371.43,307.67
2017,1,19,8,30,427.0,64.0,2.2,12.0,148.0,464.73,387.25
2017,1,19,8,45,505.5,71.0,2.4,12.5,197.0,537.25,447.0
2017,1,19,9,0,584.0,78.0,2.6,13.0,246.0,606.68,501.87
2017,1,19,9,15,292.0,76.5,2.8,13.5,160.5,352.79,296.87
2017,1,19,9,30,0.0,75.0,3.0,14.0,75.0,58.0,43.85
2017,1,19,9,45,0.0,85.0,3.2,14.5,85.0,66.21,50.82
2017,1,19,10,0,0.0,95.0,3.4,15.0,95.0,74.36,57.45
2017,1,19,10,15,136.0,161.0,3.55,15.5,230.0,263.07,216.87
2017,1,19,10,30,272.0,227.0,3.7,16.0,365.0,440.03,358.2
2017,1,19,10,45,283.0,237.0,3.9,16.5,388.5,443.1,358.27
2017,1,19,11,0,294.0,247.0,4.1,17.0,412.0,444.26,357.49
2017,1,19,11,15,573.5,177.0,4.1,17.0,515.0,554.38,444.66
2017,1,19,11,30,853.0,107.0,4.1,17.0,618.0,636.28,506.09
2017,1,19,11,45,864.5,106.0,4.2,17.5,635.0,603.67,476.8
2017,1,19,12,0,876.0,105.0,4.3,18.0,652.0,567.66,444.97
2017,1,19,12,15,879.0,105.5,4.35,18.0,660.0,525.6,408.44
2017,1,19,12,30,882.0,106.0,4.4,18.0,668.0,481.06,369.0
2017,1,19,12,45,885.5,104.5,4.45,18.5,668.0,432.73,324.97
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,382.32,278.53
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,329.0,230.1
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,274.64,181.42
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,218.22,133.55
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,161.39,92.12
2017,1,19,14,15,865.5,96.0,4.65,20.0,590.5,104.13,64.54
2017,1,19,14,30,856.0,94.0,4.6,20.0,565.0,80.13,63.45
2017,1,19,14,45,848.5,90.0,4.6,20.0,533.5,77.55,61.39
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,74.9,59.26
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,72.65,57.58
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,70.38,55.87
2017,1,19,15,45,776.0,75.5,3.9,19.0,380.0,66.87,52.95
2017,1,19,16,0,751.0,71.0,3.7,19.0,336.0,63.29,49.95
2017,1,19,16,15,710.0,66.0,3.25,18.0,288.0,59.05,46.49
2017,1,19,16,30,669.0,61.0,2.8,17.0,240.0,50.56,39.17
2017,1,19,16,45,610.0,53.5,2.4,16.5,191.5,44.49,33.72
2017,1,19,17,0,551.0,46.0,2.0,16.0,143.0,38.39,28.08
2017,1,19,17,15,440.5,36.0,2.05,15.5,97.5,29.96,20.13
2017,1,19,17,30,330.0,26.0,2.1,15.0,52.0,21.62,10.03
2017,1,19,17,45,165.0,13.0,2.15,14.5,26.0,10.23,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,114.0,16.5,1.55,11.0,28.0,137.34,0.0
2017,1,20,8,0,228.0,33.0,1.6,12.0,56.0,268.91,211.44
2017,1,20,8,15,274.0,50.0,1.75,12.5,93.0,325.63,268.83
2017,1,20,8,30,320.0,67.0,1.9,13.0,130.0,381.87,318.39
2017,1,20,8,45,349.5,82.0,2.05,13.5,168.0,420.82,351.45
2017,1,20,9,0,379.0,97.0,2.2,14.0,206.0,458.18,381.59
2017,1,20,9,15,320.5,123.5,2.05,14.5,226.5,417.42,346.49
2017,1,20,9,30,262.0,150.0,1.9,15.0,247.0,394.21,324.89
2017,1,20,9,45,236.5,172.0,1.8,15.5,268.0,390.01,319.03
2017,1,20,10,0,211.0,194.0,1.7,16.0,289.0,367.39,298.85
2017,1,20,10,15,242.0,208.0,1.65,16.5,325.5,411.67,331.96
2017,1,20,10,30,273.0,222.0,1.6,17.0,362.0,436.26,349.02
2017,1,20,10,45,596.0,149.0,1.55,17.5,477.0,600.76,475.01
2017,1,20,11,0,919.0,76.0,1.5,18.0,592.0,713.67,555.73
2017,1,20,11,15,926.0,77.0,1.65,18.5,615.5,685.88,532.01
2017,1,20,11,30,933.0,78.0,1.8,19.0,639.0,654.65,506.63
2017,1,20,11,45,752.0,141.5,1.95,20.0,601.0,575.9,443.8
2017,1,20,12,0,571.0,205.0,2.1,21.0,563.0,491.43,377.28
2017,1,20,12,15,748.5,146.5,1.95,21.0,622.0,500.33,380.21
2017,1,20,12,30,926.0,88.0,1.8,21.0,681.0,486.99,363.65
2017,1,20,12,45,914.0,92.5,1.7,21.5,677.5,437.07,319.5
2017,1,20,13,0,902.0,97.0,1.6,22.0,674.0,386.16,274.26
2017,1,20,13,15,897.5,96.5,1.35,22.0,663.5,332.98,227.08
2017,1,20,13,30,893.0,96.0,1.1,22.0,653.0,278.86,179.83
2017,1,20,13,45,533.0,189.0,0.85,22.5,519.5,217.32,144.07
2017,1,20,14,0,173.0,282.0,0.6,23.0,386.0,201.85,147.79
2017,1,20,14,15,322.5,243.0,0.55,23.0,425.5,165.77,120.71
2017,1,20,14,30,472.0,204.0,0.5,23.0,465.0,131.43,104.87
2017,1,20,14,45,407.5,204.0,0.45,23.0,420.5,131.05,104.86
2017,1,20,15,0,343.0,204.0,0.4,23.0,376.0,134.18,107.64
2017,1,20,15,15,524.5,153.5,0.45,22.5,392.0,105.66,84.39
2017,1,20,15,30,706.0,103.0,0.5,22.0,408.0,79.06,62.41
2017,1,20,15,45,670.0,98.5,0.6,21.5,364.0,76.16,60.29
2017,1,20,16,0,634.0,94.0,0.7,21.0,320.0,73.29,58.1
2017,1,20,16,15,587.5,86.5,0.75,20.0,273.0,68.06,53.9
2017,1,20,16,30,541.0,79.0,0.8,19.0,226.0,62.81,49.53
2017,1,20,16,45,473.0,69.0,0.85,18.5,179.0,55.32,42.92
2017,1,20,17,0,405.0,59.0,0.9,18.0,132.0,47.8,36.04
2017,1,20,17,15,300.0,45.0,0.9,17.5,89.0,34.15,23.6
2017,1,20,17,30,195.0,31.0,0.9,17.0,46.0,23.48,11.84
2017,1,20,17,45,97.5,15.5,0.95,16.5,23.0,12.2,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,26.0,18.0,1.75,11.5,20.5,48.22,0.0
2017,1,21,8,0,52.0,36.0,2.0,12.0,41.0,100.55,76.58
2017,1,21,8,15,77.0,57.0,2.0,12.5,70.0,145.72,118.86
2017,1,21,8,30,102.0,78.0,2.0,13.0,99.0,188.36,156.6
2017,1,21,8,45,119.5,99.5,2.05,13.5,130.0,224.21,187.38
2017,1,21,9,0,137.0,121.0,2.1,14.0,161.0,258.6,215.97
2017,1,21,9,15,149.5,140.0,2.45,15.0,190.5,284.02,236.1
2017,1,21,9,30,162.0,159.0,2.8,16.0,220.0,308.33,254.75
2017,1,21,9,45,154.0,179.0,3.15,17.0,242.5,316.29,259.25
2017,1,21,10,0,146.0,199.0,3.5,18.0,265.0,323.19,262.81
2017,1,21,10,15,252.5,204.0,3.55,18.5,329.0,415.91,336.74
2017,1,21,10,30,359.0,209.0,3.6,19.0,393.0,486.59,391.16
2017,1,21,10,45,629.5,144.0,3.7,19.5,490.0,621.63,495.36
2017,1,21,11,0,900.0,79.0,3.8,20.0,587.0,706.56,558.39
2017,1,21,11,15,908.0,80.0,3.75,20.5,611.0,679.97,534.17
2017,1,21,11,30,916.0,81.0,3.7,21.0,635.0,649.93,507.78
2017,1,21,11,45,921.0,82.0,3.7,21.5,651.0,614.77,477.34
2017,1,21,12,0,926.0,83.0,3.7,22.0,667.0,576.55,444.05
2017,1,21,12,15,927.0,83.0,3.8,22.0,673.5,532.55,406.74
2017,1,21,12,30,928.0,83.0,3.9,22.0,680.0,486.18,366.6
2017,1,21,12,45,925.5,83.5,4.0,22.5,678.5,436.68,322.39
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,385.5,276.1
2017,1,21,13,15,919.5,83.5,4.15,23.0,667.5,331.81,227.94
2017,1,21,13,30,916.0,83.0,4.2,23.0,658.0,277.04,179.41
2017,1,21,13,45,910.5,82.0,4.3,23.0,640.0,220.7,132.24
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,163.98,91.08
2017,1,21,14,15,896.0,79.5,4.25,23.0,597.0,106.56,62.83
2017,1,21,14,30,887.0,78.0,4.1,23.0,572.0,77.96,60.8
2017,1,21,14,45,825.0,87.0,4.0,23.0,526.0,74.88,58.33
2017,1,21,15,0,763.0,96.0,3.9,23.0,480.0,80.24,63.03
2017,1,21,15,15,783.5,82.5,3.65,22.5,450.0,71.48,55.83
2017,1,21,15,30,804.0,69.0,3.4,22.0,420.0,62.33,48.25
2017,1,21,15,45,768.5,69.0,3.15,21.5,376.5,61.8,48.02
2017,1,21,16,0,733.0,69.0,2.9,21.0,333.0,61.42,47.9
2017,1,21,16,15,694.0,64.0,2.65,20.0,286.0,57.2,44.49
2017,1,21,16,30,655.0,59.0,2.4,19.0,239.0,48.87,37.38
2017,1,21,16,45,589.0,53.0,2.15,18.5,191.0,43.86,32.92
2017,1,21,17,0,523.0,47.0,1.9,18.0,143.0,38.93,28.36
2017,1,21,17,15,419.0,37.0,1.8,17.5,98.0,30.6,20.61
2017,1,21,17,30,315.0,27.0,1.7,17.0,53.0,22.34,11.42
2017,1,21,17,45,157.5,13.5,1.65,16.5,26.5,10.62,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
