Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.5,3.4,12.0,44.0,232.58,141.7
2017,2,1,8,0,407.0,39.0,3.8,13.0,88.0,431.3,350.26
2017,2,1,8,15,499.0,48.5,3.95,13.5,138.5,522.3,431.54
2017,2,1,8,30,591.0,58.0,4.1,14.0,189.0,612.91,507.04
2017,2,1,8,45,295.5,69.0,4.3,15.0,134.5,367.14,309.33
2017,2,1,9,0,0.0,80.0,4.5,16.0,80.0,64.78,49.36
2017,2,1,9,15,0.0,107.5,4.7,16.5,108.0,90.24,70.79
2017,2,1,9,30,0.0,135.0,4.9,17.0,136.0,115.29,91.39
2017,2,1,9,45,20.5,165.0,5.1,18.0,175.5,159.28,127.85
2017,2,1,10,0,41.0,195.0,5.3,19.0,215.0,218.93,176.15
2017,2,1,10,15,228.5,203.0,5.3,19.5,326.0,403.59,327.52
2017,2,1,10,30,416.0,211.0,5.3,20.0,437.0,560.81,450.44
2017,2,1,10,45,660.5,151.0,5.35,20.5,534.5,673.42,537.14
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,751.59,595.53
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,725.48,571.69
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,695.75,545.44
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,660.43,514.92
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,621.73,481.35
2017,2,1,12,15,942.5,92.5,5.2,23.0,727.5,577.73,443.72
2017,2,1,12,30,945.0,93.0,5.1,23.0,736.0,531.08,403.22
2017,2,1,12,45,944.5,93.5,5.1,23.5,736.0,480.72,358.42
2017,2,1,13,0,944.0,94.0,5.1,24.0,736.0,428.39,311.24
2017,2,1,13,15,941.5,93.5,5.0,24.0,727.0,372.92,261.52
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,316.19,210.81
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,257.62,160.39
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,198.7,114.3
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,138.81,77.91
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,85.76,66.9
2017,2,1,14,45,897.0,86.5,4.4,24.0,597.0,83.71,65.34
2017,2,1,15,0,886.0,84.0,4.3,24.0,564.0,74.13,57.41
2017,2,1,15,15,868.5,81.5,3.85,23.5,523.5,72.23,56.07
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,70.3,54.69
2017,2,1,15,45,825.0,76.0,3.0,23.0,437.0,67.82,52.73
2017,2,1,16,0,799.0,73.0,2.6,23.0,391.0,65.32,50.74
2017,2,1,16,15,762.5,68.5,2.3,22.0,341.0,61.5,47.77
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,57.66,44.71
2017,2,1,16,45,671.0,58.5,1.75,20.0,239.0,48.72,37.07
2017,2,1,17,0,616.0,53.0,1.5,19.0,187.0,44.18,33.08
2017,2,1,17,15,525.0,44.0,1.5,18.5,137.0,36.65,26.2
2017,2,1,17,30,434.0,35.0,1.5,18.0,87.0,29.18,19.05
2017,2,1,17,45,217.0,17.5,1.55,17.5,43.5,14.23,2.83
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,28.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,57.0,10.0,5.0,7.0,11.0,52.54,0.0
2017,2,2,7,45,201.0,26.5,5.3,7.5,48.5,240.38,156.75
2017,2,2,8,0,345.0,43.0,5.6,8.0,86.0,384.69,321.94
2017,2,2,8,15,436.5,54.0,5.6,8.5,135.0,477.46,406.96
2017,2,2,8,30,528.0,65.0,5.6,9.0,184.0,569.59,486.46
2017,2,2,8,45,587.0,72.5,5.65,9.5,235.0,628.85,535.77
2017,2,2,9,0,646.0,80.0,5.7,10.0,286.0,685.36,580.57
2017,2,2,9,15,685.0,85.5,5.6,10.5,335.0,719.36,605.23
2017,2,2,9,30,724.0,91.0,5.5,11.0,384.0,749.8,626.18
2017,2,2,9,45,362.0,111.0,5.45,11.5,257.5,450.4,381.28
2017,2,2,10,0,0.0,131.0,5.4,12.0,131.0,106.02,84.57
2017,2,2,10,15,0.0,147.0,5.3,12.5,147.0,119.08,95.39
2017,2,2,10,30,0.0,163.0,5.2,13.0,163.0,131.93,105.68
2017,2,2,10,45,3.5,180.5,5.15,13.5,182.5,148.48,119.07
2017,2,2,11,0,7.0,198.0,5.1,14.0,202.0,164.52,131.88
2017,2,2,11,15,4.5,189.0,5.0,14.0,191.5,153.36,122.37
2017,2,2,11,30,2.0,180.0,4.9,14.0,181.0,142.99,113.61
2017,2,2,11,45,23.0,234.0,4.85,14.5,249.5,198.62,158.99
2017,2,2,12,0,44.0,288.0,4.8,15.0,318.0,259.27,207.34
2017,2,2,12,15,57.0,301.5,4.7,15.0,340.5,270.0,215.39
2017,2,2,12,30,70.0,315.0,4.6,15.0,363.0,278.58,221.62
2017,2,2,12,45,78.5,318.5,4.6,15.5,372.5,275.64,218.18
2017,2,2,13,0,87.0,322.0,4.6,16.0,382.0,271.35,213.56
2017,2,2,13,15,128.5,323.5,4.5,16.0,410.5,274.2,213.93
2017,2,2,13,30,170.0,325.0,4.4,16.0,439.0,270.52,208.47
2017,2,2,13,45,114.5,305.5,4.35,16.0,381.5,233.75,180.6
2017,2,2,14,0,59.0,286.0,4.3,16.0,324.0,201.95,157.62
2017,2,2,14,15,108.5,284.5,4.2,16.0,351.0,195.43,151.66
2017,2,2,14,30,158.0,283.0,4.1,16.0,378.0,175.82,145.97
2017,2,2,14,45,93.5,249.5,4.1,16.0,305.0,164.47,136.65
2017,2,2,15,0,29.0,216.0,4.1,16.0,232.0,144.74,120.12
2017,2,2,15,15,20.5,195.0,4.05,15.5,206.0,138.36,115.18
2017,2,2,15,30,12.0,174.0,4.0,15.0,180.0,124.38,103.6
2017,2,2,15,45,6.0,139.5,3.95,15.0,142.5,101.78,84.2
2017,2,2,16,0,0.0,105.0,3.9,15.0,105.0,78.36,63.89
2017,2,2,16,15,302.5,97.5,3.6,14.5,193.0,68.68,55.62
2017,2,2,16,30,605.0,90.0,3.3,14.0,281.0,70.92,57.81
2017,2,2,16,45,544.5,81.0,3.05,13.5,230.0,64.45,52.12
2017,2,2,17,0,484.0,72.0,2.8,13.0,179.0,57.95,46.2
2017,2,2,17,15,394.0,59.0,2.8,12.0,131.0,44.76,34.16
2017,2,2,17,30,304.0,46.0,2.8,11.0,83.0,34.84,24.65
2017,2,2,17,45,152.0,23.0,2.85,10.5,41.5,17.52,5.93
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.0,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,12.0,8.0,4.3,5.0,8.0,15.73,0.0
2017,2,3,7,45,84.5,32.0,4.45,5.5,42.0,143.78,95.85
2017,2,3,8,0,157.0,56.0,4.6,6.0,76.0,239.95,201.15
2017,2,3,8,15,233.0,76.5,4.7,6.5,122.0,324.11,278.61
2017,2,3,8,30,309.0,97.0,4.8,7.0,168.0,409.11,353.81
2017,2,3,8,45,154.5,80.0,4.9,7.5,115.5,242.35,209.89
2017,2,3,9,0,0.0,63.0,5.0,8.0,63.0,48.29,36.66
2017,2,3,9,15,0.0,74.0,5.0,8.5,74.0,57.24,44.39
2017,2,3,9,30,0.0,85.0,5.0,9.0,85.0,66.35,52.07
2017,2,3,9,45,0.0,95.5,5.05,9.5,95.5,74.94,59.21
2017,2,3,10,0,0.0,106.0,5.1,10.0,106.0,83.47,66.21
2017,2,3,10,15,0.0,131.5,5.1,10.0,131.5,105.08,84.41
2017,2,3,10,30,0.0,157.0,5.1,10.0,157.0,126.5,102.28
2017,2,3,10,45,0.5,166.5,5.1,10.5,167.0,133.88,108.06
2017,2,3,11,0,1.0,176.0,5.1,11.0,177.0,141.17,113.74
2017,2,3,11,15,2.0,182.5,5.05,11.0,184.5,146.15,117.71
2017,2,3,11,30,3.0,189.0,5.0,11.0,192.0,151.03,121.59
2017,2,3,11,45,3.5,193.0,5.0,11.5,196.0,153.42,123.2
2017,2,3,12,0,4.0,197.0,5.0,12.0,200.0,155.75,124.76
2017,2,3,12,15,12.0,227.5,4.95,12.0,235.5,182.53,146.71
2017,2,3,12,30,20.0,258.0,4.9,12.0,271.0,207.57,166.98
2017,2,3,12,45,12.0,226.5,4.9,12.5,235.0,177.78,142.21
2017,2,3,13,0,4.0,195.0,4.9,13.0,199.0,149.67,119.0
2017,2,3,13,15,6.0,204.5,4.85,13.0,209.0,155.96,124.14
2017,2,3,13,30,8.0,214.0,4.8,13.0,219.0,161.61,128.71
2017,2,3,13,45,8.0,212.0,4.75,13.0,217.5,158.29,126.03
2017,2,3,14,0,8.0,210.0,4.7,13.0,216.0,154.86,123.33
2017,2,3,14,15,4.0,158.5,4.65,13.0,161.5,118.29,93.5
2017,2,3,14,30,0.0,107.0,4.6,13.0,107.0,81.68,66.32
2017,2,3,14,45,11.5,159.0,4.6,13.0,165.5,117.23,97.51
2017,2,3,15,0,23.0,211.0,4.6,13.0,224.0,149.19,125.45
2017,2,3,15,15,11.5,142.5,4.5,12.5,149.0,105.39,87.71
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,56.83,45.17
2017,2,3,15,45,0.0,77.0,4.35,12.0,77.0,59.14,47.39
2017,2,3,16,0,0.0,80.0,4.3,12.0,80.0,61.19,49.36
2017,2,3,16,15,0.0,69.5,4.1,11.5,69.5,53.32,42.51
2017,2,3,16,30,0.0,59.0,3.9,11.0,59.0,45.2,35.34
2017,2,3,16,45,162.0,76.0,3.75,11.0,112.5,55.29,44.42
2017,2,3,17,0,324.0,93.0,3.6,11.0,166.0,67.29,54.97
2017,2,3,17,15,247.0,73.5,3.5,10.5,120.5,53.25,41.96
2017,2,3,17,30,170.0,54.0,3.4,10.0,75.0,39.28,28.71
2017,2,3,17,45,92.5,31.0,3.35,10.0,41.5,22.95,10.46
2017,2,3,18,0,15.0,8.0,3.3,10.0,8.0,6.29,0.0
2017,2,3,18,15,7.5,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.0,1.4,7.0,2.0,0.0,0.0
2017,2,4,7,30,0.0,4.0,1.4,7.0,4.0,3.15,0.0
2017,2,4,7,45,0.0,19.0,1.45,7.5,19.0,14.49,4.69
2017,2,4,8,0,0.0,34.0,1.5,8.0,34.0,27.59,17.77
2017,2,4,8,15,0.0,54.0,1.45,8.0,54.0,47.64,35.67
2017,2,4,8,30,0.0,74.0,1.4,8.0,74.0,66.33,52.28
2017,2,4,8,45,1.5,94.0,1.4,8.5,94.5,85.45,68.96
2017,2,4,9,0,3.0,114.0,1.4,9.0,115.0,104.0,84.81
2017,2,4,9,15,1.5,61.5,1.45,9.0,62.0,48.4,36.67
2017,2,4,9,30,0.0,9.0,1.5,9.0,9.0,6.85,0.34
2017,2,4,9,45,0.0,79.0,1.55,9.5,79.0,60.69,47.01
2017,2,4,10,0,0.0,149.0,1.6,10.0,149.0,122.64,99.32
2017,2,4,10,15,0.0,93.5,1.6,10.0,93.5,72.32,56.42
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,29.1,19.43
2017,2,4,10,45,0.0,40.5,1.65,10.5,40.5,31.04,21.01
2017,2,4,11,0,0.0,43.0,1.7,11.0,43.0,32.99,22.57
2017,2,4,11,15,0.0,42.0,1.7,11.0,42.0,32.23,21.88
2017,2,4,11,30,0.0,41.0,1.7,11.0,41.0,31.48,21.21
2017,2,4,11,45,0.0,42.0,1.7,11.5,42.0,32.26,21.79
2017,2,4,12,0,0.0,43.0,1.7,12.0,43.0,33.04,22.38
2017,2,4,12,15,0.0,73.5,1.75,12.0,73.5,56.63,42.23
2017,2,4,12,30,0.0,104.0,1.8,12.0,104.0,80.25,61.94
2017,2,4,12,45,0.0,104.0,1.85,12.5,104.0,80.21,61.74
2017,2,4,13,0,0.0,104.0,1.9,13.0,104.0,80.16,61.59
2017,2,4,13,15,0.0,111.5,1.95,13.0,111.5,85.74,66.24
2017,2,4,13,30,0.0,119.0,2.0,13.0,119.0,91.19,70.8
2017,2,4,13,45,0.0,138.5,2.05,13.5,138.5,105.18,82.28
2017,2,4,14,0,0.0,158.0,2.1,14.0,158.0,118.47,93.13
2017,2,4,14,15,0.0,134.5,2.15,14.0,134.5,101.45,79.22
2017,2,4,14,30,0.0,111.0,2.2,14.0,111.0,84.54,68.48
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,79.79,64.5
2017,2,4,15,0,0.0,98.0,2.3,14.0,98.0,75.0,60.48
2017,2,4,15,15,0.0,93.5,2.25,13.5,93.5,71.61,57.78
2017,2,4,15,30,0.0,89.0,2.2,13.0,89.0,68.18,55.04
2017,2,4,15,45,0.0,54.0,2.15,13.0,54.0,41.36,31.38
2017,2,4,16,0,0.0,19.0,2.1,13.0,19.0,14.48,7.38
2017,2,4,16,15,0.0,16.5,1.8,12.5,16.5,12.56,5.71
2017,2,4,16,30,0.0,14.0,1.5,12.0,14.0,10.64,4.01
2017,2,4,16,45,0.0,11.5,1.25,12.0,11.5,8.73,2.28
2017,2,4,17,0,0.0,9.0,1.0,12.0,9.0,6.82,0.53
2017,2,4,17,15,0.0,6.5,0.9,11.5,6.5,4.92,0.0
2017,2,4,17,30,0.0,4.0,0.8,11.0,4.0,3.02,0.0
2017,2,4,17,45,0.0,2.0,0.75,11.0,2.0,1.51,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,70.0,12.0,2.4,13.0,14.0,64.83,0.0
2017,2,5,7,45,198.5,28.5,2.6,13.5,51.0,247.25,173.99
2017,2,5,8,0,327.0,45.0,2.8,14.0,88.0,375.91,306.81
2017,2,5,8,15,413.0,56.0,2.75,14.5,135.5,464.14,383.23
2017,2,5,8,30,499.0,67.0,2.7,15.0,183.0,552.23,455.05
2017,2,5,8,45,249.5,69.0,2.7,15.5,127.0,330.62,276.65
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,55.44,41.41
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,65.43,49.87
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,75.33,57.93
2017,2,5,9,45,0.0,106.0,3.0,17.5,106.0,84.25,65.06
2017,2,5,10,0,0.0,117.0,3.1,18.0,117.0,93.1,72.05
2017,2,5,10,15,0.0,127.0,3.35,18.5,127.0,101.0,78.2
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,108.83,84.26
2017,2,5,10,45,35.0,206.5,3.9,20.0,228.0,208.17,164.74
2017,2,5,11,0,70.0,276.0,4.2,21.0,319.0,295.68,233.11
2017,2,5,11,15,71.0,287.0,4.3,21.0,332.0,298.53,234.58
2017,2,5,11,30,72.0,298.0,4.4,21.0,345.0,300.85,235.86
2017,2,5,11,45,72.0,306.0,4.55,21.5,354.5,299.3,233.73
2017,2,5,12,0,72.0,314.0,4.7,22.0,364.0,297.31,231.28
2017,2,5,12,15,76.5,320.5,4.7,22.0,373.5,295.99,229.71
2017,2,5,12,30,81.0,327.0,4.7,22.0,383.0,293.73,227.36
2017,2,5,12,45,107.0,333.5,4.7,22.5,408.0,299.65,230.61
2017,2,5,13,0,133.0,340.0,4.7,23.0,433.0,303.31,231.65
2017,2,5,13,15,83.0,310.5,4.65,23.0,368.5,252.83,192.88
2017,2,5,13,30,33.0,281.0,4.6,23.0,304.0,210.45,161.08
2017,2,5,13,45,34.5,276.0,4.55,23.5,299.5,200.88,153.18
2017,2,5,14,0,36.0,271.0,4.5,24.0,295.0,191.08,145.25
2017,2,5,14,15,29.0,252.5,4.4,24.0,271.0,172.82,131.67
2017,2,5,14,30,22.0,234.0,4.3,24.0,247.0,165.03,132.59
2017,2,5,14,45,11.0,176.5,4.2,24.0,183.0,128.68,102.75
2017,2,5,15,0,0.0,119.0,4.1,24.0,119.0,89.78,70.47
2017,2,5,15,15,383.0,107.0,3.8,23.5,295.0,73.59,57.14
2017,2,5,15,30,766.0,95.0,3.5,23.0,471.0,79.82,62.72
2017,2,5,15,45,737.0,92.0,3.2,23.0,426.0,71.76,56.03
2017,2,5,16,0,708.0,89.0,2.9,23.0,381.0,69.81,54.52
2017,2,5,16,15,670.0,83.5,2.55,22.0,333.0,65.97,51.59
2017,2,5,16,30,632.0,78.0,2.2,21.0,285.0,62.12,48.55
2017,2,5,16,45,573.5,71.0,1.85,20.5,234.5,56.86,44.09
2017,2,5,17,0,515.0,64.0,1.5,20.0,184.0,51.64,39.48
2017,2,5,17,15,428.5,53.5,1.55,19.5,136.0,43.39,32.04
2017,2,5,17,30,342.0,43.0,1.6,19.0,88.0,35.15,24.3
2017,2,5,17,45,204.5,27.5,1.65,18.5,51.0,20.99,9.81
2017,2,5,18,0,67.0,12.0,1.7,18.0,14.0,9.44,0.0
2017,2,5,18,15,33.5,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,31.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,63.0,13.0,3.0,17.0,15.0,60.23,0.0
2017,2,6,7,45,196.5,29.5,3.3,17.5,52.5,249.43,177.35
2017,2,6,8,0,330.0,46.0,3.6,18.0,90.0,380.58,307.37
2017,2,6,8,15,416.0,57.0,3.85,18.5,138.0,469.09,383.61
2017,2,6,8,30,502.0,68.0,4.1,19.0,186.0,557.51,455.93
2017,2,6,8,45,558.0,75.5,4.35,20.0,236.0,614.82,500.19
2017,2,6,9,0,614.0,83.0,4.6,21.0,286.0,669.46,540.63
2017,2,6,9,15,307.0,68.5,4.85,21.5,170.0,368.3,303.42
2017,2,6,9,30,0.0,54.0,5.1,22.0,54.0,41.34,28.62
2017,2,6,9,45,0.0,57.0,5.35,22.5,57.0,43.67,30.48
2017,2,6,10,0,0.0,60.0,5.6,23.0,60.0,46.01,32.23
2017,2,6,10,15,0.0,65.0,5.7,23.0,65.0,49.89,35.31
2017,2,6,10,30,0.0,70.0,5.8,23.0,70.0,53.79,38.39
2017,2,6,10,45,0.0,92.5,5.9,23.5,92.5,71.29,52.4
2017,2,6,11,0,0.0,115.0,6.0,24.0,115.0,89.45,66.79
2017,2,6,11,15,52.5,213.5,6.0,24.0,248.0,217.72,169.84
2017,2,6,11,30,105.0,312.0,6.0,24.0,381.0,335.4,261.5
2017,2,6,11,45,57.5,268.5,6.0,24.0,307.0,257.95,200.06
2017,2,6,12,0,10.0,225.0,6.0,24.0,233.0,181.48,139.38
2017,2,6,12,15,61.0,282.0,5.9,24.0,325.5,257.15,198.7
2017,2,6,12,30,112.0,339.0,5.8,24.0,418.0,318.1,244.96
2017,2,6,12,45,113.5,338.0,5.75,24.0,417.5,306.08,234.72
2017,2,6,13,0,115.0,337.0,5.7,24.0,417.0,293.69,224.24
2017,2,6,13,15,74.5,310.0,5.5,24.0,361.5,250.07,190.58
2017,2,6,13,30,34.0,283.0,5.3,24.0,306.0,212.22,161.97
2017,2,6,13,45,34.0,276.0,5.15,24.0,299.0,201.02,153.13
2017,2,6,14,0,34.0,269.0,5.0,24.0,292.0,189.89,144.49
2017,2,6,14,15,29.0,254.0,4.8,24.0,273.0,173.92,132.56
2017,2,6,14,30,24.0,239.0,4.6,24.0,254.0,168.28,135.29
2017,2,6,14,45,14.5,210.0,4.4,24.0,219.0,149.71,120.18
2017,2,6,15,0,5.0,181.0,4.2,24.0,184.0,130.83,104.75
2017,2,6,15,15,118.5,199.0,4.15,24.0,258.0,132.14,106.12
2017,2,6,15,30,232.0,217.0,4.1,24.0,332.0,143.09,115.55
2017,2,6,15,45,185.5,199.0,4.05,24.0,285.5,131.88,106.47
2017,2,6,16,0,139.0,181.0,4.0,24.0,239.0,120.48,97.18
2017,2,6,16,15,128.5,160.0,3.8,23.5,208.5,107.89,86.96
2017,2,6,16,30,118.0,139.0,3.6,23.0,178.0,94.93,76.24
2017,2,6,16,45,103.0,116.5,3.45,22.5,146.5,80.73,64.24
2017,2,6,17,0,88.0,94.0,3.3,22.0,115.0,66.16,51.65
2017,2,6,17,15,66.0,71.5,3.45,21.5,85.0,51.15,38.42
2017,2,6,17,30,44.0,49.0,3.6,21.0,55.0,35.93,24.77
2017,2,6,17,45,22.0,29.0,3.75,21.0,32.0,21.71,10.61
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,7.08,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,71.5,7.0,3.15,16.5,9.0,0.0,0.0
2017,2,7,7,30,143.0,14.0,3.3,17.0,18.0,124.9,0.0
2017,2,7,7,45,303.0,26.5,3.5,17.5,60.0,336.22,244.44
2017,2,7,8,0,463.0,39.0,3.7,18.0,102.0,485.89,389.88
2017,2,7,8,15,369.5,63.5,3.65,18.5,127.5,436.6,357.49
2017,2,7,8,30,276.0,88.0,3.6,19.0,153.0,367.57,303.58
2017,2,7,8,45,308.0,104.0,3.55,19.5,193.5,410.1,338.36
2017,2,7,9,0,340.0,120.0,3.5,20.0,234.0,472.02,385.9
2017,2,7,9,15,577.5,96.0,3.45,21.0,324.0,649.98,522.09
2017,2,7,9,30,815.0,72.0,3.4,22.0,414.0,810.17,634.97
2017,2,7,9,45,845.0,73.5,3.35,23.0,462.0,824.75,639.76
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,826.42,636.37
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,822.94,630.79
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,815.35,622.54
2017,2,7,10,45,924.5,79.5,3.2,25.5,626.0,800.26,609.54
2017,2,7,11,0,941.0,79.0,3.2,26.0,661.0,781.04,593.92
2017,2,7,11,15,793.0,136.0,3.15,26.0,639.5,709.43,539.46
2017,2,7,11,30,645.0,193.0,3.1,26.0,618.0,628.61,477.73
2017,2,7,11,45,527.5,243.0,3.05,26.5,596.5,560.28,424.33
2017,2,7,12,0,410.0,293.0,3.0,27.0,575.0,493.38,372.1
2017,2,7,12,15,482.5,268.5,2.95,27.0,605.0,492.65,369.81
2017,2,7,12,30,555.0,244.0,2.9,27.0,635.0,476.51,355.02
2017,2,7,12,45,635.0,215.0,2.85,27.5,661.5,455.58,334.75
2017,2,7,13,0,715.0,186.0,2.8,28.0,688.0,422.8,304.3
2017,2,7,13,15,674.5,198.0,2.7,28.0,667.5,371.42,261.85
2017,2,7,13,30,634.0,210.0,2.6,28.0,647.0,322.96,221.99
2017,2,7,13,45,560.0,230.0,2.55,28.0,609.0,273.92,184.24
2017,2,7,14,0,486.0,250.0,2.5,28.0,571.0,233.31,155.7
2017,2,7,14,15,701.5,168.5,2.35,27.5,612.5,167.35,102.37
2017,2,7,14,30,917.0,87.0,2.2,27.0,654.0,89.7,69.07
2017,2,7,14,45,715.0,141.0,2.05,27.0,569.0,98.75,76.76
2017,2,7,15,0,513.0,195.0,1.9,27.0,484.0,126.82,99.99
2017,2,7,15,15,449.0,194.5,1.75,27.0,435.0,126.29,99.73
2017,2,7,15,30,385.0,194.0,1.6,27.0,386.0,129.63,102.71
2017,2,7,15,45,325.0,183.5,1.45,27.0,335.5,122.67,97.23
2017,2,7,16,0,265.0,173.0,1.3,27.0,285.0,115.66,91.69
2017,2,7,16,15,254.0,153.5,1.2,26.0,250.5,104.25,82.78
2017,2,7,16,30,243.0,134.0,1.1,25.0,216.0,92.44,73.34
2017,2,7,16,45,230.0,112.5,1.0,24.5,179.5,78.99,62.14
2017,2,7,17,0,217.0,91.0,0.9,24.0,143.0,65.07,50.27
2017,2,7,17,15,189.0,70.5,1.0,23.0,107.5,51.19,38.25
2017,2,7,17,30,161.0,50.0,1.1,22.0,72.0,36.94,25.6
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.0,23.79,12.55
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,11.02,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,15.74,0.0
2017,2,8,7,45,237.5,29.0,3.55,16.0,62.0,285.78,213.19
2017,2,8,8,0,475.0,38.0,3.7,17.0,104.0,496.08,400.16
2017,2,8,8,15,556.5,45.0,3.55,17.5,155.5,576.82,468.63
2017,2,8,8,30,638.0,52.0,3.4,18.0,207.0,650.26,527.06
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.5,703.07,565.22
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,752.91,598.71
2017,2,8,9,15,778.0,65.0,3.1,21.0,362.0,781.02,615.42
2017,2,8,9,30,811.0,69.0,3.1,22.0,412.0,805.45,628.86
2017,2,8,9,45,838.0,70.5,3.15,23.0,458.5,817.62,633.47
2017,2,8,10,0,865.0,72.0,3.2,24.0,505.0,817.04,629.1
2017,2,8,10,15,881.5,74.0,3.35,24.5,545.5,813.32,624.46
2017,2,8,10,30,898.0,76.0,3.5,25.0,586.0,805.56,617.12
2017,2,8,10,45,767.0,127.0,3.65,25.5,580.0,744.6,571.91
2017,2,8,11,0,636.0,178.0,3.8,26.0,574.0,669.66,513.67
2017,2,8,11,15,593.0,202.5,3.85,26.0,583.0,627.52,481.1
2017,2,8,11,30,550.0,227.0,3.9,26.0,592.0,592.05,452.88
2017,2,8,11,45,568.0,228.0,4.0,26.5,613.0,574.22,437.38
2017,2,8,12,0,586.0,229.0,4.1,27.0,634.0,553.05,418.97
2017,2,8,12,15,505.0,264.5,4.15,27.0,617.0,502.92,379.28
2017,2,8,12,30,424.0,300.0,4.2,27.0,600.0,451.29,338.79
2017,2,8,12,45,475.0,278.5,4.3,27.5,614.0,431.39,320.49
2017,2,8,13,0,526.0,257.0,4.4,28.0,628.0,401.08,293.33
2017,2,8,13,15,739.5,170.5,4.4,27.5,686.0,374.43,264.97
2017,2,8,13,30,953.0,84.0,4.4,27.0,744.0,328.85,218.61
2017,2,8,13,45,950.0,82.5,4.4,27.0,727.0,269.18,167.2
2017,2,8,14,0,947.0,81.0,4.4,27.0,710.0,208.78,118.88
2017,2,8,14,15,939.5,80.0,4.4,27.0,684.5,147.78,79.14
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,87.02,66.96
2017,2,8,14,45,920.5,77.5,4.4,27.0,625.5,78.94,60.44
2017,2,8,15,0,909.0,76.0,4.4,27.0,592.0,77.35,59.26
2017,2,8,15,15,893.0,74.0,4.3,26.5,551.5,75.23,57.77
2017,2,8,15,30,877.0,72.0,4.2,26.0,511.0,73.01,56.18
2017,2,8,15,45,857.0,68.5,4.1,25.5,465.5,69.59,53.58
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,60.03,45.73
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,56.81,43.3
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,53.57,40.79
2017,2,8,16,45,728.0,53.0,4.3,22.0,266.0,48.95,36.97
2017,2,8,17,0,682.0,48.0,4.4,21.0,213.0,44.31,33.0
2017,2,8,17,15,604.0,41.5,4.55,20.0,161.0,38.16,27.51
2017,2,8,17,30,526.0,35.0,4.7,19.0,109.0,32.1,21.84
2017,2,8,17,45,263.0,28.5,4.9,18.5,65.5,23.33,12.69
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,17.31,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,140.5,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,281.0,15.0,4.7,5.0,26.0,237.12,0.0
2017,2,9,7,45,432.0,25.5,4.95,5.5,72.5,430.84,338.09
2017,2,9,8,0,583.0,36.0,5.2,6.0,119.0,575.52,484.4
2017,2,9,8,15,659.5,42.0,5.15,6.5,174.0,654.61,555.78
2017,2,9,8,30,736.0,48.0,5.1,7.0,229.0,731.89,620.51
2017,2,9,8,45,781.5,52.5,5.1,8.0,283.5,778.08,655.83
2017,2,9,9,0,827.0,57.0,5.1,9.0,338.0,821.15,686.44
2017,2,9,9,15,856.5,60.5,5.0,9.5,390.0,836.23,694.68
2017,2,9,9,30,886.0,64.0,4.9,10.0,442.0,856.66,706.54
2017,2,9,9,45,906.5,66.5,4.8,10.5,489.0,864.15,708.18
2017,2,9,10,0,927.0,69.0,4.7,11.0,536.0,867.58,706.8
2017,2,9,10,15,941.0,71.0,4.55,11.5,577.0,860.82,697.56
2017,2,9,10,30,955.0,73.0,4.4,12.0,618.0,849.89,685.49
2017,2,9,10,45,964.5,74.5,4.3,13.0,651.5,830.7,666.68
2017,2,9,11,0,974.0,76.0,4.2,14.0,685.0,807.49,645.29
2017,2,9,11,15,980.5,77.0,4.1,14.5,711.0,777.64,620.73
2017,2,9,11,30,987.0,78.0,4.0,15.0,737.0,744.07,591.46
2017,2,9,11,45,984.0,82.5,3.95,15.5,753.5,704.31,557.31
2017,2,9,12,0,981.0,87.0,3.9,16.0,770.0,661.56,520.46
2017,2,9,12,15,982.5,87.0,3.8,16.0,778.5,614.49,480.54
2017,2,9,12,30,984.0,87.0,3.7,16.0,787.0,564.77,437.61
2017,2,9,12,45,983.0,87.5,3.6,16.5,786.5,511.91,390.42
2017,2,9,13,0,982.0,88.0,3.5,17.0,786.0,457.01,340.66
2017,2,9,13,15,979.5,87.5,3.35,17.0,776.5,399.06,288.21
2017,2,9,13,30,977.0,87.0,3.2,17.0,767.0,339.76,234.28
2017,2,9,13,45,970.5,86.5,3.1,17.5,748.5,278.49,179.56
2017,2,9,14,0,964.0,86.0,3.0,18.0,730.0,216.82,128.43
2017,2,9,14,15,956.0,85.0,2.9,18.0,703.5,154.51,86.25
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,92.49,74.05
2017,2,9,14,45,935.5,82.5,2.75,18.0,643.0,82.5,65.72
2017,2,9,15,0,923.0,81.0,2.7,18.0,609.0,80.92,64.52
2017,2,9,15,15,906.5,79.0,2.55,18.0,567.5,78.83,62.88
2017,2,9,15,30,890.0,77.0,2.4,18.0,526.0,76.64,61.16
2017,2,9,15,45,866.5,74.0,2.25,18.0,479.0,67.08,53.05
2017,2,9,16,0,843.0,71.0,2.1,18.0,432.0,64.52,51.0
2017,2,9,16,15,810.5,67.5,1.8,17.0,380.5,61.41,48.63
2017,2,9,16,30,778.0,64.0,1.5,16.0,329.0,58.29,46.18
2017,2,9,16,45,727.5,59.0,1.25,15.0,274.5,53.74,42.37
2017,2,9,17,0,677.0,54.0,1.0,14.0,220.0,49.22,38.43
2017,2,9,17,15,597.0,46.5,1.05,13.5,167.0,39.05,29.17
2017,2,9,17,30,517.0,39.0,1.1,13.0,114.0,32.73,23.11
2017,2,9,17,45,367.0,27.5,1.15,12.5,69.0,22.87,13.03
2017,2,9,18,0,217.0,16.0,1.2,12.0,24.0,12.59,0.0
2017,2,9,18,15,108.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,10.0,6.69,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,20.0,82.6,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,59.0,241.0,186.7
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,357.46,296.32
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,444.54,372.18
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,532.71,444.73
2017,2,10,8,45,496.0,97.0,3.15,14.0,246.0,587.23,486.91
2017,2,10,9,0,545.0,109.0,3.3,15.0,296.0,640.0,525.88
2017,2,10,9,15,585.5,116.5,3.5,16.0,344.5,684.45,557.2
2017,2,10,9,30,626.0,124.0,3.7,17.0,393.0,720.32,581.16
2017,2,10,9,45,345.0,174.5,3.9,18.0,325.0,497.32,403.89
2017,2,10,10,0,64.0,225.0,4.1,19.0,257.0,270.68,216.75
2017,2,10,10,15,69.0,240.5,4.3,19.5,278.0,283.28,226.42
2017,2,10,10,30,74.0,256.0,4.5,20.0,299.0,295.29,234.98
2017,2,10,10,45,175.5,272.5,4.75,20.5,381.0,397.99,316.59
2017,2,10,11,0,277.0,289.0,5.0,21.0,463.0,491.98,388.82
2017,2,10,11,15,140.5,241.0,5.0,21.5,330.0,318.7,251.48
2017,2,10,11,30,4.0,193.0,5.0,22.0,197.0,154.86,119.23
2017,2,10,11,45,4.5,196.0,5.05,22.5,200.0,156.44,120.29
2017,2,10,12,0,5.0,199.0,5.1,23.0,203.0,157.97,121.14
2017,2,10,12,15,10.0,225.5,5.1,23.0,233.0,180.15,138.55
2017,2,10,12,30,15.0,252.0,5.1,23.0,263.0,201.05,154.8
2017,2,10,12,45,73.5,301.5,5.1,23.5,354.5,263.03,202.1
2017,2,10,13,0,132.0,351.0,5.1,24.0,446.0,312.53,238.07
2017,2,10,13,15,89.5,328.5,5.05,24.0,392.5,268.53,204.12
2017,2,10,13,30,47.0,306.0,5.0,24.0,339.0,231.36,176.16
2017,2,10,13,45,207.5,300.0,4.95,24.0,440.0,250.68,184.64
2017,2,10,14,0,368.0,294.0,4.9,24.0,541.0,247.44,174.87
2017,2,10,14,15,363.5,284.5,4.8,24.0,521.5,210.77,149.2
2017,2,10,14,30,359.0,275.0,4.7,24.0,502.0,174.76,131.11
2017,2,10,14,45,581.0,194.0,4.6,24.0,538.0,126.36,100.71
2017,2,10,15,0,803.0,113.0,4.5,24.0,574.0,91.24,71.61
2017,2,10,15,15,784.0,109.5,4.25,24.0,534.5,89.27,70.15
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,80.51,62.95
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,77.82,60.86
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,75.11,58.74
2017,2,10,16,15,677.0,91.5,3.15,23.0,355.5,71.46,56.02
2017,2,10,16,30,640.0,86.0,2.7,22.0,306.0,67.79,53.22
2017,2,10,16,45,586.0,78.5,2.3,21.5,255.0,62.39,48.7
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,56.98,44.01
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,48.89,36.87
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,40.81,29.42
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,25.85,15.22
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,13.66,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,7.08,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,52.5,9.5,2.85,16.5,11.5,7.47,0.0
2017,2,11,7,30,105.0,19.0,3.1,17.0,23.0,140.27,0.0
2017,2,11,7,45,238.0,34.5,3.4,18.0,64.5,294.13,225.75
2017,2,11,8,0,371.0,50.0,3.7,19.0,106.0,424.75,343.57
2017,2,11,8,15,454.0,60.5,4.0,19.5,156.0,512.73,417.84
2017,2,11,8,30,537.0,71.0,4.3,20.0,206.0,599.65,487.73
2017,2,11,8,45,595.0,77.5,4.65,20.5,258.0,658.46,533.71
2017,2,11,9,0,653.0,84.0,5.0,21.0,310.0,714.45,575.9
2017,2,11,9,15,689.0,89.5,5.1,21.5,359.5,746.79,598.03
2017,2,11,9,30,725.0,95.0,5.2,22.0,409.0,775.59,617.0
2017,2,11,9,45,756.5,97.0,5.35,23.0,455.5,792.37,625.78
2017,2,11,10,0,788.0,99.0,5.5,24.0,502.0,800.48,628.14
2017,2,11,10,15,406.5,162.0,5.5,24.0,371.0,531.69,422.35
2017,2,11,10,30,25.0,225.0,5.5,24.0,240.0,207.82,161.58
2017,2,11,10,45,26.0,237.5,5.5,24.5,254.0,216.29,167.95
2017,2,11,11,0,27.0,250.0,5.5,25.0,268.0,224.55,173.67
2017,2,11,11,15,452.0,179.5,5.45,25.5,484.5,510.83,400.35
2017,2,11,11,30,877.0,109.0,5.4,26.0,701.0,711.47,549.16
2017,2,11,11,45,875.5,113.5,5.35,26.5,717.0,674.84,517.27
2017,2,11,12,0,874.0,118.0,5.3,27.0,733.0,635.38,483.99
2017,2,11,12,15,877.0,118.5,5.2,27.0,742.0,592.24,448.33
2017,2,11,12,30,880.0,119.0,5.1,27.0,751.0,546.5,409.93
2017,2,11,12,45,881.5,118.0,5.05,27.0,751.5,496.44,367.52
2017,2,11,13,0,883.0,117.0,5.0,27.0,752.0,444.4,322.57
2017,2,11,13,15,880.5,116.5,4.9,27.0,743.0,389.63,274.67
2017,2,11,13,30,878.0,116.0,4.8,27.0,734.0,333.72,225.53
2017,2,11,13,45,873.5,114.5,4.75,27.5,717.0,275.75,175.34
2017,2,11,14,0,869.0,113.0,4.7,28.0,700.0,217.4,128.13
2017,2,11,14,15,860.5,111.0,4.6,28.0,674.5,158.16,88.35
2017,2,11,14,30,852.0,109.0,4.5,28.0,649.0,99.51,65.16
2017,2,11,14,45,843.0,105.0,4.4,28.0,617.0,86.07,66.01
2017,2,11,15,0,834.0,101.0,4.3,28.0,585.0,83.81,64.3
2017,2,11,15,15,816.5,98.5,4.0,27.5,545.0,82.32,63.36
2017,2,11,15,30,799.0,96.0,3.7,27.0,505.0,80.83,62.41
2017,2,11,15,45,775.5,92.0,3.45,27.0,460.0,78.12,60.33
