Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,6.5,2.7,11.0,6.5,4.92,0.0
2017,3,4,7,30,0.0,13.0,2.7,11.0,13.0,9.86,2.59
2017,3,4,7,45,0.0,23.0,2.75,11.5,23.0,17.5,9.35
2017,3,4,8,0,0.0,33.0,2.8,12.0,33.0,25.16,16.11
2017,3,4,8,15,0.0,44.0,2.85,12.0,44.0,33.62,23.5
2017,3,4,8,30,0.0,55.0,2.9,12.0,55.0,42.1,30.81
2017,3,4,8,45,0.0,63.5,2.95,12.5,63.5,48.67,36.31
2017,3,4,9,0,0.0,72.0,3.0,13.0,72.0,55.26,41.73
2017,3,4,9,15,0.0,70.5,3.2,13.0,70.5,54.12,40.6
2017,3,4,9,30,0.0,69.0,3.4,13.0,69.0,52.98,39.5
2017,3,4,9,45,0.0,50.0,3.6,13.5,50.0,38.34,26.91
2017,3,4,10,0,0.0,31.0,3.8,14.0,31.0,23.75,14.45
2017,3,4,10,15,2.0,110.0,3.8,14.0,111.0,87.38,67.79
2017,3,4,10,30,4.0,189.0,3.8,14.0,191.0,155.66,123.86
2017,3,4,10,45,2.0,145.5,3.85,14.0,146.5,116.11,91.04
2017,3,4,11,0,0.0,102.0,3.9,14.0,102.0,78.97,60.24
2017,3,4,11,15,0.0,85.5,3.9,14.0,85.5,66.04,49.46
2017,3,4,11,30,0.0,69.0,3.9,14.0,69.0,53.26,38.81
2017,3,4,11,45,0.0,76.5,3.9,14.0,76.5,59.1,43.62
2017,3,4,12,0,0.0,84.0,3.9,14.0,84.0,64.96,48.42
2017,3,4,12,15,0.0,99.5,3.85,14.0,99.5,77.0,58.33
2017,3,4,12,30,0.0,115.0,3.8,14.0,115.0,88.91,68.1
2017,3,4,12,45,0.0,126.5,3.8,14.5,126.5,97.6,75.07
2017,3,4,13,0,0.0,138.0,3.8,15.0,138.0,106.12,81.89
2017,3,4,13,15,0.0,131.5,3.8,15.0,131.5,101.0,77.73
2017,3,4,13,30,0.0,125.0,3.8,15.0,125.0,95.94,73.64
2017,3,4,13,45,0.0,112.5,3.8,15.0,112.5,86.49,65.96
2017,3,4,14,0,0.0,100.0,3.8,15.0,100.0,77.11,58.33
2017,3,4,14,15,0.0,101.5,3.75,15.0,101.5,78.16,59.29
2017,3,4,14,30,0.0,103.0,3.7,15.0,103.0,79.19,60.23
2017,3,4,14,45,0.0,112.0,3.65,15.0,112.0,85.59,68.76
2017,3,4,15,0,0.0,121.0,3.6,15.0,121.0,91.86,74.32
2017,3,4,15,15,0.0,102.5,3.45,14.5,102.5,78.55,63.11
2017,3,4,15,30,0.0,84.0,3.3,14.0,84.0,64.66,51.29
2017,3,4,15,45,0.0,48.0,3.15,14.0,48.0,36.79,26.95
2017,3,4,16,0,0.0,12.0,3.0,14.0,12.0,9.15,2.5
2017,3,4,16,15,0.0,25.0,2.95,14.0,25.0,19.08,11.4
2017,3,4,16,30,0.0,38.0,2.9,14.0,38.0,29.03,20.35
2017,3,4,16,45,0.0,32.5,2.9,14.0,32.5,24.79,16.62
2017,3,4,17,0,0.0,27.0,2.9,14.0,27.0,20.57,12.86
2017,3,4,17,15,0.0,21.5,3.0,14.0,21.5,16.35,9.06
2017,3,4,17,30,0.0,16.0,3.1,14.0,16.0,12.15,5.22
2017,3,4,17,45,0.0,11.0,3.25,14.0,11.0,8.34,1.7
2017,3,4,18,0,0.0,6.0,3.4,14.0,6.0,4.54,0.0
2017,3,4,18,15,0.0,3.0,3.4,13.5,3.0,2.27,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,159.5,21.0,1.95,13.5,41.5,204.93,128.18
2017,3,5,7,30,319.0,42.0,2.1,14.0,83.0,385.75,312.6
2017,3,5,7,45,422.5,52.0,2.3,14.5,134.5,496.55,407.43
2017,3,5,8,0,526.0,62.0,2.5,15.0,186.0,608.61,497.9
2017,3,5,8,15,584.5,69.5,2.5,15.5,240.5,676.22,549.24
2017,3,5,8,30,643.0,77.0,2.5,16.0,295.0,742.22,596.73
2017,3,5,8,45,673.5,85.0,2.55,16.5,347.0,780.33,622.05
2017,3,5,9,0,704.0,93.0,2.6,17.0,399.0,815.4,644.46
2017,3,5,9,15,352.0,104.5,2.7,17.5,257.5,479.18,389.78
2017,3,5,9,30,0.0,116.0,2.8,18.0,116.0,92.07,70.57
2017,3,5,9,45,4.5,158.5,2.9,18.5,161.5,133.52,104.66
2017,3,5,10,0,9.0,201.0,3.0,19.0,207.0,174.91,137.58
2017,3,5,10,15,17.0,230.0,3.15,19.5,241.5,206.11,162.0
2017,3,5,10,30,25.0,259.0,3.3,20.0,276.0,236.34,185.32
2017,3,5,10,45,19.0,252.0,3.5,20.5,266.0,221.5,172.72
2017,3,5,11,0,13.0,245.0,3.7,21.0,256.0,207.8,161.2
2017,3,5,11,15,8.5,212.5,3.8,21.0,220.0,174.99,135.07
2017,3,5,11,30,4.0,180.0,3.9,21.0,184.0,144.0,110.34
2017,3,5,11,45,4.5,181.5,4.0,21.5,186.0,144.77,110.67
2017,3,5,12,0,5.0,183.0,4.1,22.0,188.0,145.48,110.92
2017,3,5,12,15,11.0,233.0,4.1,22.0,242.5,186.97,143.46
2017,3,5,12,30,17.0,283.0,4.1,22.0,297.0,226.54,174.08
2017,3,5,12,45,37.5,327.0,4.2,22.5,358.0,267.42,205.0
2017,3,5,13,0,58.0,371.0,4.3,23.0,419.0,299.83,228.79
2017,3,5,13,15,95.5,383.5,4.3,23.0,460.5,312.29,237.08
2017,3,5,13,30,133.0,396.0,4.3,23.0,502.0,314.52,236.97
2017,3,5,13,45,72.5,319.0,4.3,23.0,376.5,241.75,182.54
2017,3,5,14,0,12.0,242.0,4.3,23.0,251.0,179.87,136.95
2017,3,5,14,15,40.5,286.0,4.2,23.0,315.0,198.61,150.61
2017,3,5,14,30,69.0,330.0,4.1,23.0,379.0,215.21,163.53
2017,3,5,14,45,34.5,248.5,4.05,23.0,273.0,165.49,132.64
2017,3,5,15,0,0.0,167.0,4.0,23.0,167.0,123.37,98.17
2017,3,5,15,15,351.5,156.0,3.85,23.0,363.0,98.29,77.51
2017,3,5,15,30,703.0,145.0,3.7,23.0,559.0,101.09,80.09
2017,3,5,15,45,418.5,186.5,3.55,23.0,427.5,120.23,96.39
2017,3,5,16,0,134.0,228.0,3.4,23.0,296.0,146.89,118.99
2017,3,5,16,15,355.5,175.5,3.1,22.5,330.5,118.8,95.93
2017,3,5,16,30,577.0,123.0,2.8,22.0,365.0,91.33,73.09
2017,3,5,16,45,525.0,115.0,2.5,21.5,311.5,83.23,66.52
2017,3,5,17,0,473.0,107.0,2.2,21.0,258.0,77.69,62.0
2017,3,5,17,15,405.5,94.0,2.05,20.5,206.0,68.6,54.23
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,59.39,46.09
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,46.04,34.06
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,32.33,21.18
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,16.5,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,17.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,34.0,10.0,3.4,18.0,11.0,36.0,0.0
2017,3,6,7,15,172.0,27.5,3.55,18.5,48.5,233.14,153.94
2017,3,6,7,30,310.0,45.0,3.7,19.0,86.0,382.25,306.97
2017,3,6,7,45,417.5,54.5,3.85,19.5,138.0,496.14,403.36
2017,3,6,8,0,525.0,64.0,4.0,20.0,190.0,611.65,495.82
2017,3,6,8,15,583.5,71.5,4.4,20.5,244.5,679.47,548.54
2017,3,6,8,30,642.0,79.0,4.8,21.0,299.0,745.61,598.4
2017,3,6,8,45,321.0,85.5,5.2,21.5,195.5,436.54,358.2
2017,3,6,9,0,0.0,92.0,5.6,22.0,92.0,72.23,53.96
2017,3,6,9,15,10.5,145.5,5.8,22.5,151.0,131.22,102.35
2017,3,6,9,30,21.0,199.0,6.0,23.0,210.0,191.23,150.34
2017,3,6,9,45,29.0,224.0,6.25,23.5,240.5,239.02,187.69
2017,3,6,10,0,37.0,249.0,6.5,24.0,271.0,266.76,208.78
2017,3,6,10,15,38.0,265.5,6.55,24.5,290.0,278.07,216.56
2017,3,6,10,30,39.0,282.0,6.6,25.0,309.0,288.86,223.93
2017,3,6,10,45,22.0,237.5,6.65,25.5,253.0,211.11,162.25
2017,3,6,11,0,5.0,193.0,6.7,26.0,197.0,157.27,119.17
2017,3,6,11,15,23.5,263.5,6.7,26.0,282.0,229.09,175.37
2017,3,6,11,30,42.0,334.0,6.7,26.0,367.0,311.8,238.81
2017,3,6,11,45,142.0,365.5,6.7,26.0,479.0,410.74,315.07
2017,3,6,12,0,242.0,397.0,6.7,26.0,591.0,485.46,371.13
2017,3,6,12,15,569.0,256.0,6.65,26.0,717.5,561.6,429.44
2017,3,6,12,30,896.0,115.0,6.6,26.0,844.0,589.1,447.92
2017,3,6,12,45,892.0,117.5,6.6,26.5,842.0,538.1,403.95
2017,3,6,13,0,888.0,120.0,6.6,27.0,840.0,485.52,358.1
2017,3,6,13,15,885.0,119.5,6.5,27.0,830.0,429.94,309.66
2017,3,6,13,30,882.0,119.0,6.4,27.0,820.0,373.32,259.67
2017,3,6,13,45,871.0,121.0,6.35,27.0,800.0,315.36,208.98
2017,3,6,14,0,860.0,123.0,6.3,27.0,780.0,252.04,155.98
2017,3,6,14,15,601.0,224.5,6.2,27.0,676.0,214.3,137.86
2017,3,6,14,30,342.0,326.0,6.1,27.0,572.0,212.54,152.16
2017,3,6,14,45,578.0,221.5,6.0,27.0,614.5,136.89,107.56
2017,3,6,15,0,814.0,117.0,5.9,27.0,657.0,91.43,70.47
2017,3,6,15,15,573.0,185.5,5.7,26.5,554.0,120.45,94.8
2017,3,6,15,30,332.0,254.0,5.5,26.0,451.0,159.06,127.08
2017,3,6,15,45,442.5,204.5,5.3,26.0,445.0,130.96,104.18
2017,3,6,16,0,553.0,155.0,5.1,26.0,439.0,106.13,83.85
2017,3,6,16,15,605.5,127.0,4.95,25.5,408.0,92.56,72.92
2017,3,6,16,30,658.0,99.0,4.8,25.0,377.0,75.67,59.01
2017,3,6,16,45,600.5,95.0,4.65,24.5,322.0,73.06,57.1
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,70.62,55.24
2017,3,6,17,15,476.5,81.0,4.5,23.5,214.0,63.59,49.3
2017,3,6,17,30,410.0,71.0,4.5,23.0,161.0,53.28,40.3
2017,3,6,17,45,289.5,57.5,4.5,23.0,112.0,42.94,30.93
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,32.52,21.03
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,16.57,0.0
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,4.0,4.5,1.85,18.5,4.5,0.0,0.0
2017,3,7,7,0,8.0,9.0,2.0,19.0,9.0,13.72,0.0
2017,3,7,7,15,98.0,32.5,2.05,19.5,45.5,164.28,111.93
2017,3,7,7,30,188.0,56.0,2.1,20.0,82.0,276.7,221.18
2017,3,7,7,45,273.5,74.0,2.2,20.5,131.0,391.08,316.83
2017,3,7,8,0,359.0,92.0,2.3,21.0,180.0,491.79,398.05
2017,3,7,8,15,422.0,104.5,2.3,21.0,233.0,565.3,454.98
2017,3,7,8,30,485.0,117.0,2.3,21.0,286.0,638.46,509.0
2017,3,7,8,45,451.5,144.0,2.35,21.5,321.5,636.74,504.68
2017,3,7,9,0,418.0,171.0,2.4,22.0,357.0,631.17,496.93
2017,3,7,9,15,438.5,187.5,2.35,22.0,403.0,661.74,517.26
2017,3,7,9,30,459.0,204.0,2.3,22.0,449.0,689.45,534.89
2017,3,7,9,45,502.0,201.5,2.3,22.5,490.5,714.62,550.63
2017,3,7,10,0,545.0,199.0,2.3,23.0,532.0,736.28,563.64
2017,3,7,10,15,272.5,177.0,2.45,23.0,343.5,431.3,337.53
2017,3,7,10,30,0.0,155.0,2.6,23.0,155.0,122.84,92.75
2017,3,7,10,45,0.0,87.0,2.8,23.0,87.0,67.14,48.63
2017,3,7,11,0,0.0,19.0,3.0,23.0,19.0,14.6,6.2
2017,3,7,11,15,0.0,60.5,3.25,23.0,60.5,46.66,32.09
2017,3,7,11,30,0.0,102.0,3.5,23.0,102.0,79.01,57.94
2017,3,7,11,45,89.0,253.5,3.75,23.0,325.5,279.27,216.3
2017,3,7,12,0,178.0,405.0,4.0,23.0,549.0,451.03,345.41
2017,3,7,12,15,150.0,407.0,4.15,23.0,529.0,417.6,318.85
2017,3,7,12,30,122.0,409.0,4.3,23.0,509.0,386.42,294.74
2017,3,7,12,45,168.5,409.5,4.5,23.0,547.5,393.29,299.36
2017,3,7,13,0,215.0,410.0,4.7,23.0,586.0,394.69,298.98
2017,3,7,13,15,208.5,405.5,4.75,22.5,574.5,367.06,277.18
2017,3,7,13,30,202.0,401.0,4.8,22.0,563.0,339.98,255.71
2017,3,7,13,45,166.0,390.5,4.9,22.0,521.5,302.43,226.85
2017,3,7,14,0,130.0,380.0,5.0,22.0,480.0,269.49,202.29
2017,3,7,14,15,243.5,351.5,5.0,22.0,530.5,252.97,185.14
2017,3,7,14,30,357.0,323.0,5.0,22.0,581.0,212.52,154.28
2017,3,7,14,45,195.0,297.0,5.05,22.0,437.0,184.57,149.03
2017,3,7,15,0,33.0,271.0,5.1,22.0,293.0,176.69,142.89
2017,3,7,15,15,339.0,215.0,5.05,21.5,418.0,138.07,111.35
2017,3,7,15,30,645.0,159.0,5.0,21.0,543.0,108.12,86.67
2017,3,7,15,45,645.0,143.0,4.95,21.0,501.5,100.03,80.09
2017,3,7,16,0,645.0,127.0,4.9,21.0,460.0,91.43,73.03
2017,3,7,16,15,430.5,152.5,4.7,20.5,365.0,103.07,83.39
2017,3,7,16,30,216.0,178.0,4.5,20.0,270.0,120.6,98.85
2017,3,7,16,45,193.5,158.0,4.35,19.5,232.0,107.96,88.44
2017,3,7,17,0,171.0,138.0,4.2,19.0,194.0,95.01,77.57
2017,3,7,17,15,147.0,113.5,4.1,18.5,155.5,79.26,64.0
2017,3,7,17,30,123.0,89.0,4.0,18.0,117.0,63.13,49.78
2017,3,7,17,45,89.5,65.0,3.95,17.5,82.0,46.86,35.12
2017,3,7,18,0,56.0,41.0,3.9,17.0,47.0,30.26,19.84
2017,3,7,18,15,28.0,20.5,3.95,16.5,23.5,15.58,0.0
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,23.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,47.0,12.0,2.6,12.0,14.0,48.59,0.0
2017,3,8,7,15,169.5,31.0,2.6,12.5,52.5,243.35,178.96
2017,3,8,7,30,292.0,50.0,2.6,13.0,91.0,375.02,308.66
2017,3,8,7,45,381.5,63.0,2.6,13.5,142.0,472.54,392.2
2017,3,8,8,0,471.0,76.0,2.6,14.0,193.0,578.13,477.35
2017,3,8,8,15,235.5,91.5,2.55,14.5,150.0,349.54,292.99
2017,3,8,8,30,0.0,107.0,2.5,15.0,107.0,91.69,72.07
2017,3,8,8,45,0.0,126.5,2.45,15.5,126.5,108.36,85.99
2017,3,8,9,0,0.0,146.0,2.4,16.0,146.0,124.75,99.1
2017,3,8,9,15,3.0,162.0,2.3,16.5,164.0,140.17,111.33
2017,3,8,9,30,6.0,178.0,2.2,17.0,182.0,155.49,123.29
2017,3,8,9,45,44.0,228.5,2.15,17.5,256.0,257.15,205.43
2017,3,8,10,0,82.0,279.0,2.1,18.0,330.0,339.88,269.65
2017,3,8,10,15,90.5,300.5,2.1,18.0,360.0,361.2,285.02
2017,3,8,10,30,99.0,322.0,2.1,18.0,390.0,381.17,299.51
2017,3,8,10,45,101.0,337.0,2.15,18.5,409.0,387.65,303.06
2017,3,8,11,0,103.0,352.0,2.2,19.0,428.0,393.31,306.06
2017,3,8,11,15,470.5,245.5,2.2,19.5,611.0,612.83,474.7
2017,3,8,11,30,838.0,139.0,2.2,20.0,794.0,760.52,580.93
2017,3,8,11,45,572.5,263.0,2.25,20.5,714.5,642.79,489.19
2017,3,8,12,0,307.0,387.0,2.3,21.0,635.0,528.3,401.31
2017,3,8,12,15,286.5,396.0,2.35,21.5,629.5,496.95,376.95
2017,3,8,12,30,266.0,405.0,2.4,22.0,624.0,466.21,352.46
2017,3,8,12,45,523.0,295.0,2.45,22.5,724.0,491.14,368.39
2017,3,8,13,0,780.0,185.0,2.5,23.0,824.0,487.03,358.96
2017,3,8,13,15,776.5,184.0,2.5,23.0,814.0,432.62,313.09
2017,3,8,13,30,773.0,183.0,2.5,23.0,804.0,377.52,266.02
2017,3,8,13,45,449.5,282.0,2.5,23.5,641.5,302.03,213.79
2017,3,8,14,0,126.0,381.0,2.5,24.0,479.0,269.4,199.41
2017,3,8,14,15,124.5,367.0,2.45,24.0,461.0,244.44,180.82
2017,3,8,14,30,123.0,353.0,2.4,24.0,443.0,220.09,164.26
2017,3,8,14,45,63.0,269.0,2.4,24.0,315.5,177.27,141.24
2017,3,8,15,0,3.0,185.0,2.4,24.0,188.0,135.42,107.44
2017,3,8,15,15,2.5,180.0,2.35,23.5,182.5,131.64,104.86
2017,3,8,15,30,2.0,175.0,2.3,23.0,177.0,127.76,102.14
2017,3,8,15,45,17.0,189.5,2.3,23.0,199.0,136.41,109.64
2017,3,8,16,0,32.0,204.0,2.3,23.0,221.0,137.6,110.97
2017,3,8,16,15,16.0,149.5,2.05,22.5,158.0,109.12,87.61
2017,3,8,16,30,0.0,95.0,1.8,22.0,95.0,71.89,56.42
2017,3,8,16,45,0.0,81.5,1.55,22.0,81.5,61.99,48.13
2017,3,8,17,0,0.0,68.0,1.3,22.0,68.0,52.01,39.63
2017,3,8,17,15,183.5,74.0,1.25,21.5,115.0,54.26,41.66
2017,3,8,17,30,367.0,80.0,1.2,21.0,162.0,58.97,45.61
2017,3,8,17,45,276.5,62.5,1.2,20.5,114.5,46.31,34.25
2017,3,8,18,0,186.0,45.0,1.2,20.0,67.0,33.5,22.38
2017,3,8,18,15,93.0,22.5,1.25,19.5,33.5,17.01,1.67
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.57,0.0
2017,3,9,7,15,0.0,7.5,2.8,17.5,7.5,5.68,0.0
2017,3,9,7,30,0.0,13.0,2.9,18.0,13.0,9.86,2.5
2017,3,9,7,45,0.0,19.5,3.0,18.5,19.5,14.82,6.8
2017,3,9,8,0,0.0,26.0,3.1,19.0,26.0,19.79,11.07
2017,3,9,8,15,0.0,33.5,3.25,19.5,33.5,25.55,15.92
2017,3,9,8,30,0.0,41.0,3.4,20.0,41.0,31.32,20.7
2017,3,9,8,45,4.5,100.0,3.55,21.0,102.0,85.16,65.39
2017,3,9,9,0,9.0,159.0,3.7,22.0,163.0,146.73,115.11
2017,3,9,9,15,36.5,196.0,3.75,22.0,215.5,227.21,180.13
2017,3,9,9,30,64.0,233.0,3.8,22.0,268.0,288.81,228.77
2017,3,9,9,45,60.0,251.0,3.85,22.5,286.0,296.98,233.54
2017,3,9,10,0,56.0,269.0,3.9,23.0,304.0,304.8,238.19
2017,3,9,10,15,74.0,295.5,3.9,23.0,345.0,340.87,265.67
2017,3,9,10,30,92.0,322.0,3.9,23.0,386.0,374.87,291.15
2017,3,9,10,45,117.5,343.5,3.9,23.5,429.0,425.58,328.36
2017,3,9,11,0,143.0,365.0,3.9,24.0,472.0,454.21,348.55
2017,3,9,11,15,166.5,378.5,3.9,24.0,506.5,470.56,360.17
2017,3,9,11,30,190.0,392.0,3.9,24.0,541.0,483.94,369.47
2017,3,9,11,45,127.5,385.5,3.95,24.5,487.0,417.78,318.04
2017,3,9,12,0,65.0,379.0,4.0,25.0,433.0,348.51,264.57
2017,3,9,12,15,63.0,381.0,3.95,25.0,433.0,339.1,257.21
2017,3,9,12,30,61.0,383.0,3.9,25.0,433.0,329.67,249.69
2017,3,9,12,45,54.5,375.5,3.9,25.0,420.0,311.11,235.37
2017,3,9,13,0,48.0,368.0,3.9,25.0,407.0,293.55,221.87
2017,3,9,13,15,35.0,335.5,3.85,24.5,363.5,257.83,195.15
2017,3,9,13,30,22.0,303.0,3.8,24.0,320.0,230.38,174.75
2017,3,9,13,45,54.5,337.5,3.75,24.0,380.0,248.8,187.68
2017,3,9,14,0,87.0,372.0,3.7,24.0,440.0,265.24,198.65
2017,3,9,14,15,138.0,365.0,3.6,24.0,468.5,245.56,181.64
2017,3,9,14,30,189.0,358.0,3.5,24.0,497.0,227.66,168.62
2017,3,9,14,45,273.5,325.0,3.45,24.0,515.0,188.38,150.49
2017,3,9,15,0,358.0,292.0,3.4,24.0,533.0,176.49,141.19
2017,3,9,15,15,430.5,251.0,3.15,23.5,523.0,151.75,121.47
2017,3,9,15,30,503.0,210.0,2.9,23.0,513.0,133.33,106.78
2017,3,9,15,45,565.0,172.5,2.7,23.0,487.5,115.23,92.01
2017,3,9,16,0,627.0,135.0,2.5,23.0,462.0,96.08,76.22
2017,3,9,16,15,349.0,157.5,2.3,22.5,336.5,104.26,83.57
2017,3,9,16,30,71.0,180.0,2.1,22.0,211.0,122.32,99.29
2017,3,9,16,45,63.5,156.5,1.95,22.0,181.5,107.56,87.02
2017,3,9,17,0,56.0,133.0,1.8,22.0,152.0,92.47,74.35
2017,3,9,17,15,45.0,109.0,1.8,21.5,122.5,76.75,61.02
2017,3,9,17,30,34.0,85.0,1.8,21.0,93.0,60.73,47.12
2017,3,9,17,45,17.0,62.0,1.85,20.5,66.0,44.97,33.13
2017,3,9,18,0,0.0,39.0,1.9,20.0,39.0,28.93,18.62
2017,3,9,18,15,0.0,19.5,2.0,20.0,19.5,14.8,1.67
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,12.59,0.0
2017,3,10,7,15,107.0,35.0,1.35,18.5,51.0,174.78,130.47
2017,3,10,7,30,214.0,54.0,1.5,19.0,86.0,312.16,251.32
2017,3,10,7,45,270.0,72.5,1.65,19.5,130.5,386.45,314.12
2017,3,10,8,0,326.0,91.0,1.8,20.0,175.0,461.68,374.83
2017,3,10,8,15,366.5,105.5,1.65,20.5,221.5,516.96,416.23
2017,3,10,8,30,407.0,120.0,1.5,21.0,268.0,571.41,454.75
2017,3,10,8,45,568.5,105.5,1.4,21.5,346.5,714.18,555.37
2017,3,10,9,0,730.0,91.0,1.3,22.0,425.0,846.06,641.17
2017,3,10,9,15,631.5,133.0,1.3,22.5,445.5,795.78,602.2
2017,3,10,9,30,533.0,175.0,1.3,23.0,466.0,730.08,554.17
2017,3,10,9,45,535.5,190.5,1.35,23.5,504.5,736.96,556.82
2017,3,10,10,0,538.0,206.0,1.4,24.0,543.0,740.67,556.58
2017,3,10,10,15,408.5,263.5,1.45,24.0,529.0,645.85,486.95
2017,3,10,10,30,279.0,321.0,1.5,24.0,515.0,574.44,433.02
2017,3,10,10,45,339.5,322.0,1.6,24.5,568.5,608.87,457.59
2017,3,10,11,0,400.0,323.0,1.7,25.0,622.0,638.56,477.5
2017,3,10,11,15,285.5,359.0,1.75,25.0,576.5,559.52,418.54
2017,3,10,11,30,171.0,395.0,1.8,25.0,531.0,472.7,354.26
2017,3,10,11,45,359.0,349.5,1.9,25.0,640.5,558.41,418.46
2017,3,10,12,0,547.0,304.0,2.0,25.0,750.0,625.73,466.07
2017,3,10,12,15,570.0,288.0,2.05,25.0,756.5,590.26,438.98
2017,3,10,12,30,593.0,272.0,2.1,25.0,763.0,551.71,409.61
2017,3,10,12,45,571.0,291.5,2.15,25.0,764.0,513.52,379.33
2017,3,10,13,0,549.0,311.0,2.2,25.0,765.0,475.18,348.41
2017,3,10,13,15,424.5,350.5,2.25,25.0,699.0,410.38,299.55
2017,3,10,13,30,300.0,390.0,2.3,25.0,633.0,361.14,263.35
2017,3,10,13,45,254.5,388.5,2.35,25.0,591.5,318.77,231.41
2017,3,10,14,0,209.0,387.0,2.4,25.0,550.0,289.77,210.38
2017,3,10,14,15,327.5,341.5,2.4,24.5,587.0,250.83,176.83
2017,3,10,14,30,446.0,296.0,2.4,24.0,624.0,197.8,137.89
2017,3,10,14,45,355.0,305.5,2.4,24.0,558.5,181.55,144.69
2017,3,10,15,0,264.0,315.0,2.4,24.0,493.0,184.62,147.52
2017,3,10,15,15,213.5,299.0,2.4,23.5,437.5,185.46,148.84
2017,3,10,15,30,163.0,283.0,2.4,23.0,382.0,176.09,141.86
2017,3,10,15,45,210.0,255.0,2.45,23.0,372.0,163.23,131.73
2017,3,10,16,0,257.0,227.0,2.5,23.0,362.0,144.36,116.53
2017,3,10,16,15,200.5,207.0,2.4,22.5,305.5,136.99,111.01
2017,3,10,16,30,144.0,187.0,2.3,22.0,249.0,124.23,100.85
2017,3,10,16,45,133.5,163.5,2.25,22.0,215.0,110.19,89.28
2017,3,10,17,0,123.0,140.0,2.2,22.0,181.0,95.72,77.15
2017,3,10,17,15,107.0,115.0,2.1,21.5,146.0,79.93,63.77
2017,3,10,17,30,91.0,90.0,2.0,21.0,111.0,63.69,49.69
2017,3,10,17,45,68.0,66.5,1.9,20.5,79.5,47.86,35.64
2017,3,10,18,0,45.0,43.0,1.8,20.0,48.0,31.67,20.99
2017,3,10,18,15,22.5,21.5,1.75,19.5,24.0,16.38,3.37
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.5,1.35,16.0,0.5,0.0,0.0
2017,3,11,7,0,0.0,1.0,1.5,16.0,1.0,0.75,0.0
2017,3,11,7,15,0.0,3.5,1.75,16.0,3.5,2.64,0.0
2017,3,11,7,30,0.0,6.0,2.0,16.0,6.0,4.54,0.0
2017,3,11,7,45,0.0,9.0,2.25,16.5,9.0,6.82,0.13
2017,3,11,8,0,0.0,12.0,2.5,17.0,12.0,9.11,2.11
2017,3,11,8,15,0.0,15.5,2.65,17.0,15.5,11.78,4.4
2017,3,11,8,30,0.0,19.0,2.8,17.0,19.0,14.46,6.67
2017,3,11,8,45,0.0,43.0,3.0,17.5,43.0,32.87,22.18
2017,3,11,9,0,0.0,67.0,3.2,18.0,67.0,51.4,37.56
2017,3,11,9,15,0.0,48.5,3.3,18.0,48.5,37.15,25.51
2017,3,11,9,30,0.0,30.0,3.4,18.0,30.0,22.95,13.57
2017,3,11,9,45,0.0,33.0,3.55,18.5,33.0,25.28,15.42
2017,3,11,10,0,0.0,36.0,3.7,19.0,36.0,27.61,17.25
2017,3,11,10,15,3.5,121.0,3.8,19.0,123.5,97.79,74.83
2017,3,11,10,30,7.0,206.0,3.9,19.0,211.0,172.54,134.86
2017,3,11,10,45,16.5,249.5,4.0,19.5,262.0,216.59,169.42
2017,3,11,11,0,26.0,293.0,4.1,20.0,313.0,259.3,202.38
2017,3,11,11,15,19.0,272.5,4.1,20.0,287.5,232.95,181.19
2017,3,11,11,30,12.0,252.0,4.1,20.0,262.0,208.24,161.45
2017,3,11,11,45,18.0,283.5,4.1,20.5,298.5,235.77,182.58
2017,3,11,12,0,24.0,315.0,4.1,21.0,335.0,261.86,202.22
2017,3,11,12,15,25.5,323.0,4.0,21.0,344.5,265.39,204.63
2017,3,11,12,30,27.0,331.0,3.9,21.0,354.0,271.63,209.17
2017,3,11,12,45,17.0,264.5,3.85,21.0,279.5,210.15,161.44
2017,3,11,13,0,7.0,198.0,3.8,21.0,205.0,154.22,117.74
2017,3,11,13,15,4.5,178.5,3.7,20.5,183.0,137.75,105.04
2017,3,11,13,30,2.0,159.0,3.6,20.0,161.0,121.81,92.66
2017,3,11,13,45,4.5,180.5,3.55,20.0,184.5,137.4,105.06
2017,3,11,14,0,7.0,202.0,3.5,20.0,208.0,151.94,116.55
2017,3,11,14,15,3.5,154.0,3.4,20.0,157.0,116.66,88.71
2017,3,11,14,30,0.0,106.0,3.3,20.0,106.0,81.42,60.7
2017,3,11,14,45,0.0,96.5,3.2,20.0,96.5,74.42,57.85
2017,3,11,15,0,0.0,87.0,3.1,20.0,87.0,67.1,51.77
2017,3,11,15,15,0.0,102.0,3.0,19.5,102.0,78.27,61.53
2017,3,11,15,30,0.0,117.0,2.9,19.0,117.0,88.78,70.78
2017,3,11,15,45,0.0,100.0,2.8,19.0,100.0,76.52,60.49
2017,3,11,16,0,0.0,83.0,2.7,19.0,83.0,63.83,49.79
2017,3,11,16,15,0.0,92.0,2.55,18.5,92.0,70.29,55.67
2017,3,11,16,30,0.0,101.0,2.4,18.0,101.0,76.12,61.05
2017,3,11,16,45,0.0,87.0,2.3,18.0,87.0,65.91,52.34
2017,3,11,17,0,0.0,73.0,2.2,18.0,73.0,55.61,43.45
2017,3,11,17,15,0.0,59.0,2.2,17.5,59.0,45.21,34.41
2017,3,11,17,30,0.0,45.0,2.2,17.0,45.0,34.41,24.83
2017,3,11,17,45,0.0,32.5,2.2,17.0,32.5,24.8,16.11
2017,3,11,18,0,0.0,20.0,2.2,17.0,20.0,15.22,7.35
2017,3,11,18,15,0.0,10.0,2.3,16.5,10.0,7.59,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,28.5,9.0,5.5,8.0,10.5,7.08,0.0
2017,3,12,7,0,57.0,18.0,5.5,8.0,21.0,89.28,0.0
2017,3,12,7,15,158.0,40.0,5.45,8.0,62.0,228.07,184.64
2017,3,12,7,30,259.0,62.0,5.4,8.0,103.0,364.81,310.95
2017,3,12,7,45,348.5,76.5,5.4,8.5,155.5,464.73,399.79
2017,3,12,8,0,438.0,91.0,5.4,9.0,208.0,567.21,486.04
2017,3,12,8,15,219.0,76.0,5.35,9.0,134.5,336.93,291.5
2017,3,12,8,30,0.0,61.0,5.3,9.0,61.0,46.74,35.06
2017,3,12,8,45,0.0,71.5,5.3,9.0,71.5,54.87,42.09
2017,3,12,9,0,0.0,82.0,5.3,9.0,82.0,63.02,48.97
2017,3,12,9,15,0.0,115.0,5.25,9.0,115.0,91.57,73.25
2017,3,12,9,30,0.0,148.0,5.2,9.0,148.0,120.44,97.51
2017,3,12,9,45,0.5,160.5,5.2,9.5,161.0,130.77,105.73
2017,3,12,10,0,1.0,173.0,5.2,10.0,174.0,141.01,113.82
2017,3,12,10,15,0.5,155.5,5.15,10.0,156.0,124.19,99.43
2017,3,12,10,30,0.0,138.0,5.1,10.0,138.0,108.47,86.05
2017,3,12,10,45,0.0,134.0,5.05,10.5,134.0,104.89,82.74
2017,3,12,11,0,0.0,130.0,5.0,11.0,130.0,101.45,79.58
2017,3,12,11,15,0.0,134.5,4.95,11.0,134.5,104.89,82.32
2017,3,12,11,30,0.0,139.0,4.9,11.0,139.0,108.28,85.03
2017,3,12,11,45,9.0,216.0,4.9,11.5,223.5,175.34,140.11
2017,3,12,12,0,18.0,293.0,4.9,12.0,308.0,240.53,192.52
2017,3,12,12,15,31.5,331.5,4.8,12.0,358.0,281.13,224.83
2017,3,12,12,30,45.0,370.0,4.7,12.0,408.0,310.99,248.2
2017,3,12,12,45,27.0,294.5,4.65,12.5,317.5,238.32,189.54
2017,3,12,13,0,9.0,219.0,4.6,13.0,227.0,170.69,134.84
2017,3,12,13,15,11.5,241.5,4.45,13.0,251.5,186.42,147.54
2017,3,12,13,30,14.0,264.0,4.3,13.0,276.0,200.99,159.13
2017,3,12,13,45,34.5,309.5,4.2,13.5,337.0,226.52,178.47
2017,3,12,14,0,55.0,355.0,4.1,14.0,398.0,249.76,195.59
2017,3,12,14,15,176.5,351.0,3.95,14.0,483.0,244.71,186.43
2017,3,12,14,30,298.0,347.0,3.8,14.0,568.0,221.01,166.42
2017,3,12,14,45,184.0,328.5,3.65,14.0,463.0,198.58,164.94
2017,3,12,15,0,70.0,310.0,3.5,14.0,358.0,197.23,164.16
2017,3,12,15,15,77.5,293.5,3.3,14.0,343.5,188.41,157.05
2017,3,12,15,30,85.0,277.0,3.1,14.0,329.0,179.26,149.68
2017,3,12,15,45,139.0,257.0,2.9,14.0,334.5,162.6,135.89
2017,3,12,16,0,193.0,237.0,2.7,14.0,340.0,153.19,128.25
2017,3,12,16,15,129.5,210.0,2.55,13.5,276.0,137.21,115.11
2017,3,12,16,30,66.0,183.0,2.4,13.0,212.0,124.17,104.38
2017,3,12,16,45,55.5,160.5,2.25,13.0,183.0,109.93,92.23
2017,3,12,17,0,45.0,138.0,2.1,13.0,154.0,95.4,79.64
2017,3,12,17,15,35.0,113.5,1.85,12.5,124.5,79.49,65.73
2017,3,12,17,30,25.0,89.0,1.6,12.0,95.0,63.27,51.21
2017,3,12,17,45,12.5,65.0,1.4,11.5,68.0,47.39,36.69
2017,3,12,18,0,0.0,41.0,1.2,11.0,41.0,30.42,20.94
2017,3,12,18,15,0.0,20.5,1.15,11.0,20.5,15.6,4.58
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,20.0,9.0,2.25,9.0,10.0,23.48,0.0
2017,3,13,7,0,40.0,18.0,2.4,9.0,20.0,63.28,0.0
2017,3,13,7,15,121.0,43.0,2.5,9.5,60.5,201.32,161.97
2017,3,13,7,30,202.0,68.0,2.6,10.0,101.0,306.64,257.79
2017,3,13,7,45,280.0,87.5,2.75,10.5,152.5,399.72,338.84
2017,3,13,8,0,358.0,107.0,2.9,11.0,204.0,514.43,433.25
2017,3,13,8,15,179.0,83.0,3.05,11.0,131.5,284.22,242.41
2017,3,13,8,30,0.0,59.0,3.2,11.0,59.0,45.19,33.42
2017,3,13,8,45,0.0,55.5,3.35,11.5,55.5,42.5,31.05
2017,3,13,9,0,0.0,52.0,3.5,12.0,52.0,39.83,28.58
2017,3,13,9,15,0.0,78.0,3.6,12.0,78.0,59.95,45.6
2017,3,13,9,30,0.0,104.0,3.7,12.0,104.0,81.15,63.34
2017,3,13,9,45,89.0,202.5,3.85,12.5,259.5,290.01,238.66
2017,3,13,10,0,178.0,301.0,4.0,13.0,415.0,471.73,382.92
2017,3,13,10,15,129.0,314.0,4.15,13.5,399.5,429.02,345.71
2017,3,13,10,30,80.0,327.0,4.3,14.0,384.0,368.53,295.71
2017,3,13,10,45,115.0,351.0,4.45,14.5,437.0,412.47,330.09
2017,3,13,11,0,150.0,375.0,4.6,15.0,490.0,469.19,373.26
2017,3,13,11,15,245.0,374.0,4.7,15.5,567.5,527.64,418.59
2017,3,13,11,30,340.0,373.0,4.8,16.0,645.0,591.26,466.34
2017,3,13,11,45,365.5,372.5,4.95,16.5,670.0,583.39,458.7
2017,3,13,12,0,391.0,372.0,5.1,17.0,695.0,572.19,448.54
2017,3,13,12,15,626.5,264.0,5.1,17.0,787.5,608.81,476.74
2017,3,13,12,30,862.0,156.0,5.1,17.0,880.0,613.62,478.27
2017,3,13,12,45,872.5,149.5,5.2,17.5,881.5,561.78,433.55
2017,3,13,13,0,883.0,143.0,5.3,18.0,883.0,507.35,385.8
2017,3,13,13,15,881.5,142.5,5.25,18.0,873.5,450.16,335.21
2017,3,13,13,30,880.0,142.0,5.2,18.0,864.0,391.84,282.78
2017,3,13,13,45,635.5,246.5,5.2,18.5,762.0,330.33,235.47
2017,3,13,14,0,391.0,351.0,5.2,19.0,660.0,300.08,217.54
2017,3,13,14,15,632.5,238.5,5.1,19.0,718.5,229.8,152.31
2017,3,13,14,30,874.0,126.0,5.0,19.0,777.0,143.6,84.87
2017,3,13,14,45,875.0,118.5,4.9,19.5,744.0,92.3,73.07
2017,3,13,15,0,876.0,111.0,4.8,20.0,711.0,88.8,70.15
2017,3,13,15,15,862.0,108.0,4.6,19.5,669.0,87.46,69.32
2017,3,13,15,30,848.0,105.0,4.4,19.0,627.0,86.05,68.45
2017,3,13,15,45,835.0,99.5,4.25,19.0,579.5,82.91,65.97
2017,3,13,16,0,822.0,94.0,4.1,19.0,532.0,79.59,63.34
2017,3,13,16,15,795.5,90.0,3.7,18.5,479.0,76.87,61.34
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,74.09,59.26
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,63.96,50.73
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,59.3,46.87
2017,3,13,17,15,646.5,65.5,2.15,16.0,256.5,53.5,41.97
2017,3,13,17,30,590.0,58.0,1.8,15.0,199.0,47.65,36.83
2017,3,13,17,45,503.0,48.0,1.5,14.0,145.0,39.55,29.43
2017,3,13,18,0,416.0,38.0,1.2,13.0,91.0,31.46,21.71
2017,3,13,18,15,208.0,19.0,1.2,12.5,45.5,15.4,4.88
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,117.5,9.5,1.35,5.0,16.5,104.11,0.0
2017,3,14,7,0,235.0,19.0,1.5,6.0,33.0,264.9,68.76
2017,3,14,7,15,371.5,31.5,1.5,6.5,81.0,422.9,343.27
2017,3,14,7,30,508.0,44.0,1.5,7.0,129.0,567.83,469.25
2017,3,14,7,45,583.0,52.0,1.5,8.0,185.5,654.62,539.13
2017,3,14,8,0,658.0,60.0,1.5,9.0,242.0,741.76,604.3
2017,3,14,8,15,706.0,66.0,1.45,9.5,300.0,792.84,639.39
2017,3,14,8,30,754.0,72.0,1.4,10.0,358.0,849.57,676.62
2017,3,14,8,45,786.0,76.5,1.4,11.0,414.0,886.01,697.18
2017,3,14,9,0,818.0,81.0,1.4,12.0,470.0,918.93,714.72
2017,3,14,9,15,840.5,84.5,1.3,12.5,522.5,937.61,721.84
2017,3,14,9,30,863.0,88.0,1.2,13.0,575.0,952.26,726.2
2017,3,14,9,45,879.5,90.5,1.1,13.5,622.0,944.54,715.64
2017,3,14,10,0,896.0,93.0,1.0,14.0,669.0,944.13,710.45
2017,3,14,10,15,908.0,95.5,1.0,14.5,709.5,935.38,701.69
2017,3,14,10,30,920.0,98.0,1.0,15.0,750.0,922.44,690.52
2017,3,14,10,45,927.5,99.5,1.0,15.5,783.0,900.4,673.62
2017,3,14,11,0,935.0,101.0,1.0,16.0,816.0,874.45,654.42
2017,3,14,11,15,940.5,102.5,1.1,16.5,840.5,843.07,633.28
2017,3,14,11,30,946.0,104.0,1.2,17.0,865.0,808.03,609.56
