Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,11,45,948.5,105.0,1.35,17.5,881.0,766.93,580.21
2017,3,14,12,0,951.0,106.0,1.5,18.0,897.0,722.74,547.41
2017,3,14,12,15,952.0,106.5,1.65,18.5,904.0,674.33,510.47
2017,3,14,12,30,953.0,107.0,1.8,19.0,911.0,623.39,470.4
2017,3,14,12,45,950.0,108.0,1.95,19.5,908.5,568.51,426.0
2017,3,14,13,0,947.0,109.0,2.1,20.0,906.0,511.95,378.8
2017,3,14,13,15,944.0,108.5,2.2,20.0,894.5,452.92,328.74
2017,3,14,13,30,941.0,108.0,2.3,20.0,883.0,392.79,276.45
2017,3,14,13,45,933.5,108.0,2.45,20.5,862.5,330.88,221.98
2017,3,14,14,0,926.0,108.0,2.6,21.0,842.0,268.87,168.74
2017,3,14,14,15,918.5,106.5,2.65,21.0,813.5,206.09,119.92
2017,3,14,14,30,911.0,105.0,2.7,21.0,785.0,143.74,82.72
2017,3,14,14,45,899.0,103.5,2.8,21.0,749.0,93.99,73.94
2017,3,14,15,0,887.0,102.0,2.9,21.0,713.0,93.0,73.32
2017,3,14,15,15,872.5,99.5,2.9,20.5,670.0,91.26,72.19
2017,3,14,15,30,858.0,97.0,2.9,20.0,627.0,81.09,63.9
2017,3,14,15,45,839.0,94.0,2.95,20.0,578.5,79.29,62.59
2017,3,14,16,0,820.0,91.0,3.0,20.0,530.0,77.44,61.21
2017,3,14,16,15,793.0,87.0,2.7,19.5,477.0,74.65,59.15
2017,3,14,16,30,766.0,83.0,2.4,19.0,424.0,71.79,57.01
2017,3,14,16,45,729.5,77.5,2.1,19.0,367.5,67.57,53.54
2017,3,14,17,0,693.0,72.0,1.8,19.0,311.0,58.42,45.71
2017,3,14,17,15,636.5,65.0,1.7,18.0,254.5,52.98,41.17
2017,3,14,17,30,580.0,58.0,1.6,17.0,198.0,47.52,36.42
2017,3,14,17,45,490.5,48.0,1.5,16.0,144.0,39.43,29.09
2017,3,14,18,0,401.0,38.0,1.4,15.0,90.0,31.35,21.46
2017,3,14,18,15,243.0,23.5,1.4,14.5,50.5,19.24,7.92
2017,3,14,18,30,85.0,9.0,1.4,14.0,11.0,7.08,0.0
2017,3,14,18,45,42.5,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,92.0,11.0,1.85,8.5,16.5,84.53,0.0
2017,3,15,7,0,184.0,22.0,2.2,9.0,33.0,227.72,93.31
2017,3,15,7,15,311.5,36.0,2.25,9.5,79.5,376.03,306.78
2017,3,15,7,30,439.0,50.0,2.3,10.0,126.0,513.91,426.75
2017,3,15,7,45,521.5,59.0,2.35,11.0,181.5,608.56,503.92
2017,3,15,8,0,604.0,68.0,2.4,12.0,237.0,703.53,576.51
2017,3,15,8,15,654.0,74.5,2.4,12.5,294.0,763.66,619.74
2017,3,15,8,30,704.0,81.0,2.4,13.0,351.0,821.74,659.5
2017,3,15,8,45,740.5,85.0,2.4,14.0,407.0,854.25,678.03
2017,3,15,9,0,777.0,89.0,2.4,15.0,463.0,890.97,699.04
2017,3,15,9,15,801.0,93.0,2.4,15.5,514.5,911.82,709.7
2017,3,15,9,30,825.0,97.0,2.4,16.0,566.0,928.68,717.64
2017,3,15,9,45,843.0,100.0,2.45,17.0,612.5,934.49,717.17
2017,3,15,10,0,861.0,103.0,2.5,18.0,659.0,936.06,714.06
2017,3,15,10,15,873.5,105.5,2.55,18.5,699.5,916.62,698.18
2017,3,15,10,30,886.0,108.0,2.6,19.0,740.0,904.55,687.76
2017,3,15,10,45,895.0,110.0,2.65,19.5,772.5,884.85,672.23
2017,3,15,11,0,904.0,112.0,2.7,20.0,805.0,861.22,654.22
2017,3,15,11,15,910.0,113.0,2.75,20.0,830.0,830.42,632.61
2017,3,15,11,30,916.0,114.0,2.8,20.0,855.0,796.07,608.53
2017,3,15,11,45,923.5,112.5,2.9,20.5,872.0,757.17,578.36
2017,3,15,12,0,931.0,111.0,3.0,21.0,889.0,714.98,545.22
2017,3,15,12,15,932.5,111.5,3.05,21.0,896.5,667.61,508.28
2017,3,15,12,30,934.0,112.0,3.1,21.0,904.0,617.73,468.45
2017,3,15,12,45,931.5,113.0,3.15,21.5,901.5,563.89,423.67
2017,3,15,13,0,929.0,114.0,3.2,22.0,899.0,508.38,376.44
2017,3,15,13,15,926.5,113.5,3.25,22.0,888.0,450.4,326.79
2017,3,15,13,30,924.0,113.0,3.3,22.0,877.0,391.3,275.11
2017,3,15,13,45,917.0,113.0,3.35,22.0,857.0,330.4,221.75
2017,3,15,14,0,910.0,113.0,3.4,22.0,837.0,269.35,169.54
2017,3,15,14,15,902.5,111.5,3.4,22.0,809.0,207.45,121.29
2017,3,15,14,30,895.0,110.0,3.4,22.0,781.0,145.98,84.42
2017,3,15,14,45,879.0,110.5,3.4,22.0,744.5,97.15,76.29
2017,3,15,15,0,863.0,111.0,3.4,22.0,708.0,88.25,69.05
2017,3,15,15,15,848.5,108.0,3.35,21.5,665.5,86.93,68.26
2017,3,15,15,30,834.0,105.0,3.3,21.0,623.0,85.54,67.41
2017,3,15,15,45,568.5,166.0,3.3,21.0,506.5,111.7,89.75
2017,3,15,16,0,303.0,227.0,3.3,21.0,390.0,145.24,118.27
2017,3,15,16,15,232.5,210.0,3.0,20.5,327.5,139.6,114.06
2017,3,15,16,30,162.0,193.0,2.7,20.0,265.0,128.08,104.88
2017,3,15,16,45,405.5,137.0,2.45,20.0,286.0,94.73,76.68
2017,3,15,17,0,649.0,81.0,2.2,20.0,307.0,64.21,50.52
2017,3,15,17,15,590.5,73.0,2.1,19.0,250.5,58.33,45.67
2017,3,15,17,30,532.0,65.0,2.0,18.0,194.0,52.41,40.55
2017,3,15,17,45,438.5,54.0,1.9,17.5,141.5,43.77,32.7
2017,3,15,18,0,345.0,43.0,1.8,17.0,89.0,35.15,24.54
2017,3,15,18,15,172.5,27.0,2.05,16.5,50.0,20.5,9.15
2017,3,15,18,30,0.0,11.0,2.3,16.0,11.0,8.65,0.0
2017,3,15,18,45,0.0,5.5,2.6,16.0,5.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,6,45,48.5,13.0,2.55,13.5,16.0,50.34,0.0
2017,3,16,7,0,97.0,26.0,2.8,14.0,32.0,145.54,72.67
2017,3,16,7,15,211.5,45.0,2.9,14.5,76.5,300.36,243.01
2017,3,16,7,30,326.0,64.0,3.0,15.0,121.0,428.7,354.49
2017,3,16,7,45,163.0,60.5,3.2,16.0,89.0,244.64,204.82
2017,3,16,8,0,0.0,57.0,3.4,17.0,57.0,43.66,31.38
2017,3,16,8,15,296.0,83.0,3.55,17.5,198.0,421.59,352.37
2017,3,16,8,30,592.0,109.0,3.7,18.0,339.0,749.58,604.11
2017,3,16,8,45,324.5,155.5,3.9,18.5,284.5,511.77,416.44
2017,3,16,9,0,57.0,202.0,4.1,19.0,230.0,259.34,208.36
2017,3,16,9,15,43.5,213.5,4.2,19.5,236.5,251.4,200.92
2017,3,16,9,30,30.0,225.0,4.3,20.0,243.0,244.12,193.54
2017,3,16,9,45,19.5,217.5,4.45,20.5,229.5,201.35,158.33
2017,3,16,10,0,9.0,210.0,4.6,21.0,216.0,181.46,141.44
2017,3,16,10,15,8.0,209.0,4.65,21.5,215.0,177.43,137.6
2017,3,16,10,30,7.0,208.0,4.7,22.0,214.0,173.88,134.2
2017,3,16,10,45,8.5,219.0,4.8,22.5,225.5,183.04,140.93
2017,3,16,11,0,10.0,230.0,4.9,23.0,237.0,191.94,147.43
2017,3,16,11,15,5.5,190.5,4.95,23.0,194.5,154.37,117.63
2017,3,16,11,30,1.0,151.0,5.0,23.0,152.0,118.56,89.18
2017,3,16,11,45,7.0,204.5,5.1,23.5,210.5,164.77,125.39
2017,3,16,12,0,13.0,258.0,5.2,24.0,269.0,209.62,159.93
2017,3,16,12,15,17.5,288.0,5.2,24.0,303.0,233.49,178.18
2017,3,16,12,30,22.0,318.0,5.2,24.0,337.0,255.93,195.23
2017,3,16,12,45,51.5,364.5,5.2,24.5,408.5,301.59,229.4
2017,3,16,13,0,81.0,411.0,5.2,25.0,480.0,337.88,255.6
2017,3,16,13,15,456.0,288.5,5.15,25.0,668.5,384.19,284.04
2017,3,16,13,30,831.0,166.0,5.1,25.0,857.0,394.06,278.26
2017,3,16,13,45,455.5,273.5,5.1,25.0,651.0,300.64,213.11
2017,3,16,14,0,80.0,381.0,5.1,25.0,445.0,269.93,202.04
2017,3,16,14,15,65.5,357.0,5.05,25.0,408.5,242.44,181.81
2017,3,16,14,30,51.0,333.0,5.0,25.0,372.0,217.65,164.24
2017,3,16,14,45,27.0,257.5,4.95,25.0,278.0,170.5,135.53
2017,3,16,15,0,3.0,182.0,4.9,25.0,184.0,133.8,105.8
2017,3,16,15,15,69.0,236.5,4.85,24.5,280.0,159.56,127.51
2017,3,16,15,30,135.0,291.0,4.8,24.0,376.0,179.37,144.38
2017,3,16,15,45,275.5,247.5,4.75,24.0,403.0,154.51,124.25
2017,3,16,16,0,416.0,204.0,4.7,24.0,430.0,130.62,104.78
2017,3,16,16,15,329.0,196.0,4.55,23.5,363.5,129.54,104.46
2017,3,16,16,30,242.0,188.0,4.4,23.0,297.0,123.56,99.98
2017,3,16,16,45,221.0,167.5,4.3,23.0,257.0,111.75,90.3
2017,3,16,17,0,200.0,147.0,4.2,23.0,217.0,101.21,81.56
2017,3,16,17,15,322.5,113.0,4.25,22.5,203.0,80.61,64.16
2017,3,16,17,30,445.0,79.0,4.3,22.0,189.0,59.07,45.61
2017,3,16,17,45,361.0,64.0,4.4,21.5,138.0,48.01,35.78
2017,3,16,18,0,277.0,49.0,4.5,21.0,87.0,36.86,25.56
2017,3,16,18,15,153.5,29.5,4.55,20.5,49.0,22.25,10.56
2017,3,16,18,30,30.0,10.0,4.6,20.0,11.0,7.87,0.0
2017,3,16,18,45,15.0,5.0,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,64.5,13.5,4.65,17.5,18.0,64.12,0.0
2017,3,17,7,0,129.0,27.0,4.8,18.0,36.0,193.88,112.05
2017,3,17,7,15,243.5,44.0,4.95,18.5,81.0,326.33,262.86
2017,3,17,7,30,358.0,61.0,5.1,19.0,126.0,453.26,372.14
2017,3,17,7,45,440.0,72.0,5.35,19.5,180.0,545.05,448.49
2017,3,17,8,0,522.0,83.0,5.6,20.0,234.0,646.85,529.17
2017,3,17,8,15,261.0,64.0,5.85,20.5,139.5,359.73,299.18
2017,3,17,8,30,0.0,45.0,6.1,21.0,45.0,34.4,23.04
2017,3,17,8,45,0.0,80.5,6.35,21.5,80.5,61.91,45.73
2017,3,17,9,0,0.0,116.0,6.6,22.0,116.0,93.2,71.1
2017,3,17,9,15,0.0,112.5,6.6,22.5,112.5,88.93,67.21
2017,3,17,9,30,0.0,109.0,6.6,23.0,109.0,85.3,63.91
2017,3,17,9,45,4.5,160.5,6.65,23.5,163.5,134.0,102.89
2017,3,17,10,0,9.0,212.0,6.7,24.0,218.0,183.15,141.51
2017,3,17,10,15,10.5,224.0,6.6,24.0,231.5,193.02,148.91
2017,3,17,10,30,12.0,236.0,6.5,24.0,245.0,202.72,156.2
2017,3,17,10,45,11.0,234.0,6.45,24.5,242.5,197.97,151.81
2017,3,17,11,0,10.0,232.0,6.4,25.0,240.0,193.58,147.78
2017,3,17,11,15,14.0,260.5,6.3,25.0,272.0,218.67,167.11
2017,3,17,11,30,18.0,289.0,6.2,25.0,304.0,242.81,185.52
2017,3,17,11,45,19.0,293.5,6.15,25.5,309.5,244.36,186.08
2017,3,17,12,0,20.0,298.0,6.1,26.0,315.0,245.71,186.54
2017,3,17,12,15,20.0,300.5,6.0,26.0,317.5,244.66,185.51
2017,3,17,12,30,20.0,303.0,5.9,26.0,320.0,243.5,184.42
2017,3,17,12,45,111.5,362.5,5.85,26.0,457.5,332.3,251.65
2017,3,17,13,0,203.0,422.0,5.8,26.0,595.0,398.75,299.58
2017,3,17,13,15,196.0,422.5,5.7,26.0,588.0,374.37,279.65
2017,3,17,13,30,189.0,423.0,5.6,26.0,581.0,350.3,260.15
2017,3,17,13,45,277.5,394.0,5.55,26.0,620.0,328.75,239.58
2017,3,17,14,0,366.0,365.0,5.5,26.0,659.0,303.37,215.25
2017,3,17,14,15,273.0,369.0,5.4,26.0,584.5,258.31,184.62
2017,3,17,14,30,180.0,373.0,5.3,26.0,510.0,235.87,173.68
2017,3,17,14,45,264.5,340.0,5.25,26.0,530.5,193.69,153.77
2017,3,17,15,0,349.0,307.0,5.2,26.0,551.0,182.47,145.04
2017,3,17,15,15,546.0,223.5,5.1,25.5,578.0,138.72,109.88
2017,3,17,15,30,743.0,140.0,5.0,25.0,605.0,97.33,76.12
2017,3,17,15,45,721.0,134.5,4.9,25.0,557.5,95.13,74.54
2017,3,17,16,0,699.0,129.0,4.8,25.0,510.0,92.82,72.85
2017,3,17,16,15,668.5,123.0,4.55,24.5,458.0,89.9,70.79
2017,3,17,16,30,638.0,117.0,4.3,24.0,406.0,86.89,68.64
2017,3,17,16,45,597.0,109.0,4.1,24.0,351.5,82.19,64.88
2017,3,17,17,0,556.0,101.0,3.9,24.0,297.0,77.38,60.95
2017,3,17,17,15,495.0,91.0,3.8,23.0,242.5,67.61,52.89
2017,3,17,17,30,434.0,81.0,3.7,22.0,188.0,60.3,46.68
2017,3,17,17,45,346.5,66.0,3.65,21.5,137.5,49.27,36.89
2017,3,17,18,0,259.0,51.0,3.6,21.0,87.0,38.16,26.71
2017,3,17,18,15,143.0,31.0,3.7,20.5,49.5,23.3,11.7
2017,3,17,18,30,27.0,11.0,3.8,20.0,12.0,8.65,0.0
2017,3,17,18,45,13.5,5.5,3.95,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,61.0,14.5,2.15,17.0,19.0,62.15,0.0
2017,3,18,7,0,122.0,29.0,2.5,18.0,38.0,175.96,111.37
2017,3,18,7,15,235.0,47.0,2.55,18.5,83.5,323.69,259.73
2017,3,18,7,30,348.0,65.0,2.6,19.0,129.0,450.66,366.52
2017,3,18,7,45,430.5,76.0,2.7,19.5,183.5,542.82,440.66
2017,3,18,8,0,513.0,87.0,2.8,20.0,238.0,643.96,517.8
2017,3,18,8,15,256.5,51.0,2.85,20.5,126.5,335.09,275.74
2017,3,18,8,30,0.0,15.0,2.9,21.0,15.0,11.42,3.87
2017,3,18,8,45,2.5,89.5,3.0,21.5,91.0,72.33,54.45
2017,3,18,9,0,5.0,164.0,3.1,22.0,167.0,144.93,113.09
2017,3,18,9,15,7.5,181.0,3.0,22.5,185.5,160.77,125.1
2017,3,18,9,30,10.0,198.0,2.9,23.0,204.0,176.45,136.89
2017,3,18,9,45,9.0,204.0,2.85,23.5,210.0,178.16,137.45
2017,3,18,10,0,8.0,210.0,2.8,24.0,216.0,180.23,138.35
2017,3,18,10,15,57.0,278.5,2.75,24.0,320.0,305.39,236.06
2017,3,18,10,30,106.0,347.0,2.7,24.0,424.0,410.53,315.03
2017,3,18,10,45,206.0,357.0,2.65,24.5,515.0,513.32,390.8
2017,3,18,11,0,306.0,367.0,2.6,25.0,606.0,606.08,456.48
2017,3,18,11,15,207.5,386.0,2.6,25.0,550.5,509.57,384.02
2017,3,18,11,30,109.0,405.0,2.6,25.0,495.0,422.58,318.53
2017,3,18,11,45,490.0,272.5,2.6,25.5,686.5,599.57,451.71
2017,3,18,12,0,871.0,140.0,2.6,26.0,878.0,701.82,523.99
2017,3,18,12,15,872.5,140.5,2.6,26.0,885.0,656.26,488.21
2017,3,18,12,30,874.0,141.0,2.6,26.0,892.0,608.38,450.89
2017,3,18,12,45,680.5,242.0,2.65,26.5,826.0,536.88,394.85
2017,3,18,13,0,487.0,343.0,2.7,27.0,760.0,471.56,344.59
2017,3,18,13,15,680.0,239.5,2.7,27.0,813.5,438.85,314.98
2017,3,18,13,30,873.0,136.0,2.7,27.0,867.0,391.09,270.3
2017,3,18,13,45,871.0,132.5,2.75,27.0,848.0,331.91,219.72
2017,3,18,14,0,869.0,129.0,2.8,27.0,829.0,272.23,169.75
2017,3,18,14,15,861.0,127.5,2.8,27.0,801.0,205.53,118.73
2017,3,18,14,30,853.0,126.0,2.8,27.0,773.0,145.05,82.37
2017,3,18,14,45,848.5,120.0,2.8,27.0,739.0,91.81,70.29
2017,3,18,15,0,844.0,114.0,2.8,27.0,705.0,89.22,68.38
2017,3,18,15,15,550.0,200.0,2.8,27.0,576.0,126.1,98.77
2017,3,18,15,30,256.0,286.0,2.8,27.0,447.0,172.14,136.42
2017,3,18,15,45,517.5,192.5,2.8,27.0,486.0,124.51,97.91
2017,3,18,16,0,779.0,99.0,2.8,27.0,525.0,81.8,62.99
2017,3,18,16,15,751.5,95.0,2.6,26.5,472.5,79.28,61.28
2017,3,18,16,30,724.0,91.0,2.4,26.0,420.0,70.8,54.49
2017,3,18,16,45,687.0,85.0,2.2,25.5,365.0,66.78,51.4
2017,3,18,17,0,650.0,79.0,2.0,25.0,310.0,62.67,48.16
2017,3,18,17,15,593.5,71.5,1.85,24.0,254.5,57.14,43.69
2017,3,18,17,30,537.0,64.0,1.7,23.0,199.0,51.57,39.0
2017,3,18,17,45,446.0,53.5,1.6,22.5,146.0,43.31,31.66
2017,3,18,18,0,355.0,43.0,1.5,22.0,93.0,35.07,24.05
2017,3,18,18,15,214.0,27.5,1.65,21.5,53.5,21.04,10.27
2017,3,18,18,30,73.0,12.0,1.8,21.0,14.0,9.44,0.0
2017,3,18,18,45,36.5,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,82.5,15.0,1.85,17.0,21.5,80.62,0.0
2017,3,19,7,0,165.0,30.0,2.1,18.0,43.0,235.88,159.86
2017,3,19,7,15,282.5,46.0,2.35,18.5,90.5,363.81,292.18
2017,3,19,7,30,400.0,62.0,2.6,19.0,138.0,493.74,400.25
2017,3,19,7,45,486.5,70.5,2.85,19.5,194.0,594.68,480.76
2017,3,19,8,0,573.0,79.0,3.1,20.0,250.0,693.53,555.8
2017,3,19,8,15,622.5,86.0,3.15,20.5,306.5,754.09,598.47
2017,3,19,8,30,672.0,93.0,3.2,21.0,363.0,812.43,637.9
2017,3,19,8,45,344.5,137.5,3.25,21.5,277.0,534.95,427.67
2017,3,19,9,0,17.0,182.0,3.3,22.0,191.0,175.11,137.03
2017,3,19,9,15,187.5,211.0,3.3,22.5,321.0,408.74,325.59
2017,3,19,9,30,358.0,240.0,3.3,23.0,451.0,620.24,484.41
2017,3,19,9,45,602.0,175.5,3.35,23.5,562.0,802.1,616.33
2017,3,19,10,0,846.0,111.0,3.4,24.0,673.0,937.04,705.69
2017,3,19,10,15,586.0,221.0,3.45,24.5,621.5,789.98,599.04
2017,3,19,10,30,326.0,331.0,3.5,25.0,570.0,627.89,476.54
2017,3,19,10,45,608.0,225.5,3.55,25.5,694.0,773.78,584.82
2017,3,19,11,0,890.0,120.0,3.6,26.0,818.0,862.15,645.52
2017,3,19,11,15,896.0,121.0,3.65,26.0,842.0,831.34,623.21
2017,3,19,11,30,902.0,122.0,3.7,26.0,866.0,797.04,599.23
2017,3,19,11,45,907.5,122.0,3.75,26.5,882.0,758.15,569.04
2017,3,19,12,0,913.0,122.0,3.8,27.0,898.0,716.12,536.14
2017,3,19,12,15,914.0,122.5,3.8,27.0,905.0,668.74,499.6
2017,3,19,12,30,915.0,123.0,3.8,27.0,912.0,618.97,460.41
2017,3,19,12,45,914.5,122.5,3.85,27.0,909.5,565.55,417.58
2017,3,19,13,0,914.0,122.0,3.9,27.0,907.0,510.4,372.17
2017,3,19,13,15,911.0,121.5,3.9,27.0,895.5,452.74,323.53
2017,3,19,13,30,908.0,121.0,3.9,27.0,884.0,394.09,273.06
2017,3,19,13,45,902.0,120.0,3.95,27.0,864.0,333.53,220.88
2017,3,19,14,0,896.0,119.0,4.0,27.0,844.0,272.79,169.69
2017,3,19,14,15,888.5,117.5,3.95,27.0,816.0,211.6,122.48
2017,3,19,14,30,881.0,116.0,3.9,27.0,788.0,150.87,85.94
2017,3,19,14,45,864.0,116.5,3.9,27.0,750.5,90.14,68.96
2017,3,19,15,0,847.0,117.0,3.9,27.0,713.0,91.02,69.88
2017,3,19,15,15,832.0,114.5,3.85,27.0,670.5,90.18,69.37
2017,3,19,15,30,817.0,112.0,3.8,27.0,628.0,89.31,68.84
2017,3,19,15,45,795.5,109.0,3.75,27.0,579.5,87.9,67.88
2017,3,19,16,0,774.0,106.0,3.7,27.0,531.0,86.44,66.9
2017,3,19,16,15,746.0,101.0,3.4,26.5,478.0,76.94,59.32
2017,3,19,16,30,718.0,96.0,3.1,26.0,425.0,73.98,57.18
2017,3,19,16,45,679.0,90.0,2.85,25.5,369.5,70.06,54.18
2017,3,19,17,0,640.0,84.0,2.6,25.0,314.0,66.07,51.06
2017,3,19,17,15,583.5,76.0,2.4,24.0,257.5,60.32,46.41
2017,3,19,17,30,527.0,68.0,2.2,23.0,201.0,54.51,41.53
2017,3,19,17,45,439.5,56.5,2.05,22.5,148.5,45.61,33.65
2017,3,19,18,0,352.0,45.0,1.9,22.0,96.0,36.66,25.43
2017,3,19,18,15,213.5,29.0,2.05,21.5,55.5,22.14,11.34
2017,3,19,18,30,75.0,13.0,2.2,21.0,15.0,10.23,0.0
2017,3,19,18,45,37.5,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,6,45,106.0,15.0,3.4,17.5,24.0,100.48,0.0
2017,3,20,7,0,212.0,30.0,3.7,18.0,48.0,278.98,199.03
2017,3,20,7,15,327.5,45.0,3.9,18.5,97.0,401.91,324.61
2017,3,20,7,30,443.0,60.0,4.1,19.0,146.0,534.42,435.2
2017,3,20,7,45,524.0,69.0,4.35,19.5,203.5,629.49,511.63
2017,3,20,8,0,605.0,78.0,4.6,20.0,261.0,724.19,584.32
2017,3,20,8,15,653.5,85.0,4.6,20.5,319.0,784.11,626.73
2017,3,20,8,30,702.0,92.0,4.6,21.0,377.0,841.72,665.75
2017,3,20,8,45,516.5,146.5,4.7,21.5,372.5,714.65,569.13
2017,3,20,9,0,331.0,201.0,4.8,22.0,368.0,568.73,453.62
2017,3,20,9,15,580.5,154.0,4.7,22.5,482.5,782.46,614.35
2017,3,20,9,30,830.0,107.0,4.6,23.0,597.0,952.8,730.24
2017,3,20,9,45,851.5,108.5,4.6,23.5,645.0,959.81,730.36
2017,3,20,10,0,873.0,110.0,4.6,24.0,693.0,962.44,728.78
2017,3,20,10,15,885.5,112.0,4.55,24.0,733.0,941.19,712.1
2017,3,20,10,30,898.0,114.0,4.5,24.0,773.0,927.84,701.24
2017,3,20,10,45,909.0,115.0,4.5,24.5,806.5,908.05,685.11
2017,3,20,11,0,920.0,116.0,4.5,25.0,840.0,884.22,666.44
2017,3,20,11,15,925.5,117.0,4.5,25.0,865.0,852.01,643.48
2017,3,20,11,30,931.0,118.0,4.5,25.0,890.0,816.25,618.11
2017,3,20,11,45,944.0,113.5,4.5,25.5,908.0,777.67,587.88
2017,3,20,12,0,957.0,109.0,4.5,26.0,926.0,735.43,554.36
2017,3,20,12,15,958.0,109.5,4.45,26.0,933.0,686.29,515.95
2017,3,20,12,30,959.0,110.0,4.4,26.0,940.0,634.64,474.88
2017,3,20,12,45,958.0,110.0,4.4,26.5,937.5,579.32,429.23
2017,3,20,13,0,957.0,110.0,4.4,27.0,935.0,522.2,381.11
2017,3,20,13,15,954.5,109.5,4.35,27.0,923.5,462.56,330.58
2017,3,20,13,30,952.0,109.0,4.3,27.0,912.0,401.79,278.08
2017,3,20,13,45,947.5,107.5,4.3,27.0,892.0,338.93,223.68
2017,3,20,14,0,943.0,106.0,4.3,27.0,872.0,275.69,170.15
2017,3,20,14,15,936.0,104.5,4.2,27.0,843.0,211.91,120.74
2017,3,20,14,30,929.0,103.0,4.1,27.0,814.0,148.51,82.41
2017,3,20,14,45,915.5,102.5,4.1,27.0,776.5,93.79,71.94
2017,3,20,15,0,902.0,102.0,4.1,27.0,739.0,93.34,71.78
2017,3,20,15,15,888.5,100.0,3.95,26.5,695.5,91.97,70.97
2017,3,20,15,30,875.0,98.0,3.8,26.0,652.0,81.88,62.94
2017,3,20,15,45,857.5,94.0,3.7,26.0,603.0,79.51,61.16
2017,3,20,16,0,840.0,90.0,3.6,26.0,554.0,77.01,59.28
2017,3,20,16,15,815.0,86.0,3.25,25.5,500.0,74.22,57.28
2017,3,20,16,30,790.0,82.0,2.9,25.0,446.0,71.35,55.18
2017,3,20,16,45,756.0,77.0,2.55,24.5,389.0,67.5,52.22
2017,3,20,17,0,722.0,72.0,2.2,24.0,332.0,63.57,49.13
2017,3,20,17,15,669.0,65.5,2.05,23.0,274.0,53.66,40.88
2017,3,20,17,30,616.0,59.0,1.9,22.0,216.0,48.55,36.57
2017,3,20,17,45,532.5,49.5,1.8,21.0,160.5,40.83,29.77
2017,3,20,18,0,449.0,40.0,1.7,20.0,105.0,33.11,22.69
2017,3,20,18,15,296.0,26.5,1.8,19.5,61.5,21.78,11.42
2017,3,20,18,30,143.0,13.0,1.9,19.0,18.0,10.23,0.0
2017,3,20,18,45,71.5,6.5,2.05,19.0,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,121.5,15.5,4.0,16.5,26.5,114.13,0.0
2017,3,21,7,0,243.0,31.0,4.3,17.0,53.0,308.52,228.5
2017,3,21,7,15,360.5,44.5,4.45,17.5,103.0,434.15,352.78
2017,3,21,7,30,478.0,58.0,4.6,18.0,153.0,566.0,463.1
2017,3,21,7,45,561.5,65.0,4.75,19.0,211.5,661.19,538.53
2017,3,21,8,0,645.0,72.0,4.9,20.0,270.0,756.07,609.56
2017,3,21,8,15,322.5,88.0,4.95,20.5,187.0,456.08,375.33
2017,3,21,8,30,0.0,104.0,5.0,21.0,104.0,84.79,64.6
2017,3,21,8,45,115.0,161.5,5.05,21.5,220.0,292.67,237.42
2017,3,21,9,0,230.0,219.0,5.1,22.0,336.0,469.36,376.98
2017,3,21,9,15,199.0,246.5,5.05,22.5,355.0,462.41,367.56
2017,3,21,9,30,168.0,274.0,5.0,23.0,374.0,453.94,357.73
2017,3,21,9,45,529.5,186.0,5.0,23.5,535.5,736.27,575.74
2017,3,21,10,0,891.0,98.0,5.0,24.0,697.0,955.37,728.22
2017,3,21,10,15,902.5,100.0,4.95,24.5,737.0,945.22,716.33
2017,3,21,10,30,914.0,102.0,4.9,25.0,777.0,930.93,703.31
2017,3,21,10,45,922.0,103.5,4.85,25.5,809.0,908.95,685.28
2017,3,21,11,0,930.0,105.0,4.8,26.0,841.0,883.03,664.82
2017,3,21,11,15,935.0,106.5,4.75,26.0,865.5,850.85,641.55
2017,3,21,11,30,940.0,108.0,4.7,26.0,890.0,815.09,615.88
2017,3,21,11,45,938.0,111.5,4.7,26.5,904.0,772.64,583.04
2017,3,21,12,0,936.0,115.0,4.7,27.0,918.0,727.36,547.21
2017,3,21,12,15,937.0,115.5,4.65,27.0,924.5,678.99,509.45
2017,3,21,12,30,938.0,116.0,4.6,27.0,931.0,628.18,469.01
2017,3,21,12,45,935.5,116.5,4.6,27.5,928.0,573.37,423.88
2017,3,21,13,0,933.0,117.0,4.6,28.0,925.0,516.95,376.48
2017,3,21,13,15,930.0,116.5,4.55,28.0,913.0,458.29,326.9
2017,3,21,13,30,927.0,116.0,4.5,28.0,901.0,398.6,275.5
2017,3,21,13,45,920.5,115.5,4.5,28.0,880.0,337.16,222.55
2017,3,21,14,0,914.0,115.0,4.5,28.0,859.0,275.57,170.63
2017,3,21,14,15,906.0,113.5,4.45,27.5,830.5,213.26,122.77
2017,3,21,14,30,898.0,112.0,4.4,27.0,802.0,151.49,85.46
2017,3,21,14,45,882.5,112.0,4.4,27.0,764.5,97.82,75.24
2017,3,21,15,0,867.0,112.0,4.4,27.0,727.0,88.45,67.75
2017,3,21,15,15,852.5,109.5,4.3,27.0,683.5,87.51,67.15
2017,3,21,15,30,838.0,107.0,4.2,27.0,640.0,86.53,66.52
2017,3,21,15,45,817.0,103.5,4.15,27.0,591.0,84.66,65.18
2017,3,21,16,0,796.0,100.0,4.1,27.0,542.0,82.72,63.78
2017,3,21,16,15,769.0,96.0,3.8,26.5,488.5,80.22,62.05
2017,3,21,16,30,742.0,92.0,3.5,26.0,435.0,71.7,55.24
2017,3,21,16,45,703.5,86.5,3.25,25.5,378.5,67.99,52.42
2017,3,21,17,0,665.0,81.0,3.0,25.0,322.0,64.23,49.48
2017,3,21,17,15,609.0,73.5,2.8,24.0,265.5,58.72,45.05
2017,3,21,17,30,553.0,66.0,2.6,23.0,209.0,53.17,40.4
2017,3,21,17,45,465.5,55.5,2.45,22.5,155.0,44.96,33.12
2017,3,21,18,0,378.0,45.0,2.3,22.0,101.0,36.73,25.57
2017,3,21,18,15,238.0,29.5,2.55,21.5,59.0,24.04,13.24
2017,3,21,18,30,98.0,14.0,2.8,21.0,17.0,11.02,0.0
2017,3,21,18,45,49.0,7.0,3.1,20.5,8.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,52.0,18.5,2.65,18.5,23.5,58.3,0.0
2017,3,22,7,0,104.0,37.0,2.9,19.0,47.0,179.7,133.1
2017,3,22,7,15,197.5,59.0,2.95,19.5,93.5,290.54,235.02
2017,3,22,7,30,291.0,81.0,3.0,20.0,140.0,422.51,344.56
2017,3,22,7,45,371.5,94.5,3.15,20.5,194.0,515.81,420.12
2017,3,22,8,0,452.0,108.0,3.3,21.0,248.0,610.72,492.7
2017,3,22,8,15,268.0,140.5,3.3,21.5,228.0,451.21,365.16
2017,3,22,8,30,84.0,173.0,3.3,22.0,208.0,264.44,212.1
2017,3,22,8,45,44.5,170.0,3.3,22.5,189.0,212.33,168.57
2017,3,22,9,0,5.0,167.0,3.3,23.0,170.0,146.78,113.78
2017,3,22,9,15,16.0,199.0,3.25,23.0,209.0,186.02,145.13
2017,3,22,9,30,27.0,231.0,3.2,23.0,248.0,224.47,175.19
2017,3,22,9,45,169.5,266.5,3.2,23.5,381.0,435.73,340.64
2017,3,22,10,0,312.0,302.0,3.2,24.0,514.0,618.97,475.52
2017,3,22,10,15,343.0,313.5,3.25,24.5,558.5,643.67,490.56
2017,3,22,10,30,374.0,325.0,3.3,25.0,603.0,665.1,504.0
2017,3,22,10,45,338.0,351.0,3.35,25.5,610.5,639.22,482.32
2017,3,22,11,0,302.0,377.0,3.4,26.0,618.0,612.62,460.56
2017,3,22,11,15,221.0,399.0,3.45,26.0,578.0,531.96,400.47
2017,3,22,11,30,140.0,421.0,3.5,26.0,538.0,471.78,354.72
2017,3,22,11,45,172.0,429.5,3.6,26.5,576.0,485.4,364.11
2017,3,22,12,0,204.0,438.0,3.7,27.0,614.0,495.15,370.08
2017,3,22,12,15,249.0,433.0,3.75,27.0,649.5,503.59,375.62
2017,3,22,12,30,294.0,428.0,3.8,27.0,685.0,499.68,371.77
2017,3,22,12,45,332.5,415.5,3.9,27.0,705.0,482.22,357.64
2017,3,22,13,0,371.0,403.0,4.0,27.0,725.0,460.71,339.77
2017,3,22,13,15,270.0,418.0,4.0,27.0,650.5,396.87,291.97
2017,3,22,13,30,169.0,433.0,4.0,27.0,576.0,349.77,257.63
2017,3,22,13,45,221.5,415.5,4.05,27.0,599.5,333.7,242.92
2017,3,22,14,0,274.0,398.0,4.1,27.0,623.0,302.01,216.0
2017,3,22,14,15,564.0,263.0,4.1,27.0,705.0,237.83,155.61
2017,3,22,14,30,854.0,128.0,4.1,27.0,787.0,148.64,84.31
2017,3,22,14,45,841.0,126.5,4.15,27.0,750.5,94.88,72.81
2017,3,22,15,0,828.0,125.0,4.2,27.0,714.0,94.94,73.07
2017,3,22,15,15,812.5,122.0,4.2,27.0,671.5,94.01,72.48
2017,3,22,15,30,797.0,119.0,4.2,27.0,629.0,93.02,71.87
2017,3,22,15,45,776.0,115.0,4.2,27.0,580.5,91.17,70.56
2017,3,22,16,0,755.0,111.0,4.2,27.0,532.0,82.3,63.41
2017,3,22,16,15,727.0,106.0,4.0,26.5,479.5,79.59,61.52
2017,3,22,16,30,699.0,101.0,3.8,26.0,427.0,76.81,59.53
2017,3,22,16,45,658.5,95.5,3.65,25.5,371.5,73.38,56.97
2017,3,22,17,0,618.0,90.0,3.5,25.0,316.0,69.92,54.32
2017,3,22,17,15,561.5,81.5,3.3,24.0,260.0,64.0,49.57
2017,3,22,17,30,505.0,73.0,3.1,23.0,204.0,58.01,44.56
2017,3,22,17,45,417.5,61.5,2.9,22.5,151.5,49.29,36.86
2017,3,22,18,0,330.0,50.0,2.7,22.0,99.0,37.94,26.62
2017,3,22,18,15,201.0,32.5,2.9,21.5,58.5,24.63,13.88
2017,3,22,18,30,72.0,15.0,3.1,21.0,18.0,11.8,0.0
2017,3,22,18,45,36.0,7.5,3.3,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.5,4.2,18.5,30.0,160.34,0.0
2017,3,23,7,0,254.0,35.0,4.4,19.0,60.0,324.47,248.18
2017,3,23,7,15,367.0,48.5,4.7,19.5,111.0,445.98,361.32
2017,3,23,7,30,480.0,62.0,5.0,20.0,162.0,574.66,468.14
2017,3,23,7,45,559.5,69.0,5.3,20.5,220.0,666.77,541.92
2017,3,23,8,0,639.0,76.0,5.6,21.0,278.0,758.2,611.8
2017,3,23,8,15,684.0,82.0,5.65,21.5,336.0,813.73,651.01
2017,3,23,8,30,729.0,88.0,5.7,22.0,394.0,866.89,687.08
2017,3,23,8,45,541.0,146.0,5.8,22.5,389.5,740.55,590.21
2017,3,23,9,0,353.0,204.0,5.9,23.0,385.0,594.56,474.26
2017,3,23,9,15,323.0,234.0,6.0,23.5,412.5,591.51,468.69
2017,3,23,9,30,293.0,264.0,6.1,24.0,440.0,585.94,460.88
2017,3,23,9,45,593.0,182.5,6.2,24.5,574.0,804.53,627.65
2017,3,23,10,0,893.0,101.0,6.3,25.0,708.0,963.08,737.81
2017,3,23,10,15,904.5,103.0,6.4,25.0,748.5,952.68,728.57
2017,3,23,10,30,916.0,105.0,6.5,25.0,789.0,938.14,717.43
2017,3,23,10,45,925.0,106.0,6.65,25.5,821.5,916.25,700.08
2017,3,23,11,0,934.0,107.0,6.8,26.0,854.0,890.38,680.08
2017,3,23,11,15,939.5,108.0,6.9,26.0,878.5,857.8,656.53
2017,3,23,11,30,945.0,109.0,7.0,26.0,903.0,821.62,630.42
2017,3,23,11,45,950.0,109.0,7.1,26.5,919.0,780.76,598.23
2017,3,23,12,0,955.0,109.0,7.2,27.0,935.0,736.68,562.55
2017,3,23,12,15,956.5,109.0,7.25,27.0,941.5,687.41,523.32
2017,3,23,12,30,958.0,109.0,7.3,27.0,948.0,635.62,481.28
2017,3,23,12,45,955.0,110.0,7.35,27.5,945.0,579.99,434.38
2017,3,23,13,0,952.0,111.0,7.4,28.0,942.0,522.74,385.22
2017,3,23,13,15,949.5,110.5,7.4,27.5,930.5,463.31,334.66
2017,3,23,13,30,947.0,110.0,7.4,27.0,919.0,402.78,282.03
2017,3,23,13,45,941.5,110.0,7.45,27.0,898.5,340.84,227.46
2017,3,23,14,0,936.0,110.0,7.5,27.0,878.0,278.6,173.93
2017,3,23,14,15,929.0,108.5,7.45,27.0,849.5,215.19,124.03
2017,3,23,14,30,922.0,107.0,7.4,27.0,821.0,152.18,85.05
2017,3,23,14,45,911.0,106.0,7.4,27.0,784.0,95.45,73.39
2017,3,23,15,0,900.0,105.0,7.4,27.0,747.0,94.88,73.11
2017,3,23,15,15,887.0,102.5,7.3,26.5,704.0,93.32,72.14
2017,3,23,15,30,874.0,100.0,7.2,26.0,661.0,82.96,63.87
2017,3,23,15,45,853.0,98.0,7.15,26.0,611.0,81.87,63.16
2017,3,23,16,0,832.0,96.0,7.1,26.0,561.0,80.76,62.44
2017,3,23,16,15,806.5,92.0,6.9,25.5,507.0,78.14,60.59
2017,3,23,16,30,781.0,88.0,6.7,25.0,453.0,75.44,58.65
2017,3,23,16,45,742.0,83.5,6.55,24.5,395.5,72.05,56.1
2017,3,23,17,0,703.0,79.0,6.4,24.0,338.0,63.34,48.93
2017,3,23,17,15,649.0,72.0,6.2,23.5,279.5,58.09,44.6
2017,3,23,17,30,595.0,65.0,6.0,23.0,221.0,52.81,40.09
2017,3,23,17,45,508.0,55.5,5.85,22.5,165.5,45.26,33.4
2017,3,23,18,0,421.0,46.0,5.7,22.0,110.0,37.76,26.48
2017,3,23,18,15,210.5,34.0,5.7,21.5,66.0,25.75,14.92
2017,3,23,18,30,0.0,22.0,5.7,21.0,22.0,15.91,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,24,6,45,20.0,19.0,3.7,19.0,21.0,40.75,0.0
2017,3,24,7,0,40.0,38.0,3.8,19.0,42.0,103.65,76.75
2017,3,24,7,15,91.0,63.5,3.85,19.5,80.5,183.18,147.44
2017,3,24,7,30,142.0,89.0,3.9,20.0,119.0,260.67,213.84
2017,3,24,7,45,216.0,103.0,4.0,20.5,164.5,360.33,296.65
2017,3,24,8,0,290.0,117.0,4.1,21.0,210.0,445.0,364.9
2017,3,24,8,15,145.0,66.0,4.4,21.0,112.5,228.46,188.53
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,11.43,3.88
2017,3,24,8,45,0.0,17.5,5.05,21.5,17.5,13.35,5.44
2017,3,24,9,0,0.0,20.0,5.4,22.0,20.0,15.28,6.98
2017,3,24,9,15,0.0,61.5,5.6,22.0,61.5,47.22,33.17
2017,3,24,9,30,0.0,103.0,5.8,22.0,103.0,80.04,59.76
2017,3,24,9,45,0.0,128.5,6.05,22.5,128.5,101.33,76.61
2017,3,24,10,0,0.0,154.0,6.3,23.0,154.0,122.59,93.24
2017,3,24,10,15,123.0,257.5,6.3,23.0,350.0,363.57,286.34
2017,3,24,10,30,246.0,361.0,6.3,23.0,546.0,567.67,442.34
2017,3,24,10,45,143.0,352.5,6.35,23.5,461.5,454.36,352.29
2017,3,24,11,0,40.0,344.0,6.4,24.0,377.0,331.31,254.87
2017,3,24,11,15,64.5,378.0,6.3,24.0,432.0,373.98,287.64
2017,3,24,11,30,89.0,412.0,6.2,24.0,487.0,412.85,316.79
2017,3,24,11,45,67.5,399.5,6.15,24.5,457.0,375.64,287.1
2017,3,24,12,0,46.0,387.0,6.1,25.0,427.0,341.15,259.78
2017,3,24,12,15,57.0,403.0,6.0,25.0,453.0,351.61,267.44
2017,3,24,12,30,68.0,419.0,5.9,25.0,479.0,359.84,273.2
2017,3,24,12,45,265.5,391.0,5.85,25.5,624.0,430.88,325.44
