Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,13,0,463.0,363.0,5.8,26.0,769.0,474.53,353.59
2017,3,24,13,15,428.5,373.0,5.7,26.0,745.0,427.87,315.74
2017,3,24,13,30,394.0,383.0,5.6,26.0,721.0,390.01,284.75
2017,3,24,13,45,572.0,295.5,5.6,26.5,773.0,347.5,243.64
2017,3,24,14,0,750.0,208.0,5.6,27.0,825.0,287.07,186.97
2017,3,24,14,15,742.5,205.0,5.5,27.0,799.0,229.82,142.52
2017,3,24,14,30,735.0,202.0,5.4,27.0,773.0,173.55,107.1
2017,3,24,14,45,767.5,175.5,5.3,27.0,748.0,111.11,86.11
2017,3,24,15,0,800.0,149.0,5.2,27.0,723.0,108.41,84.12
2017,3,24,15,15,786.0,145.5,5.05,27.0,681.5,99.09,76.66
2017,3,24,15,30,772.0,142.0,4.9,27.0,640.0,98.45,76.34
2017,3,24,15,45,765.5,132.0,4.75,27.0,594.5,93.97,72.86
2017,3,24,16,0,759.0,122.0,4.6,27.0,549.0,89.13,69.08
2017,3,24,16,15,732.0,116.5,4.15,26.5,496.0,86.39,67.17
2017,3,24,16,30,705.0,111.0,3.7,26.0,443.0,83.54,65.16
2017,3,24,16,45,681.5,101.0,3.3,25.5,388.5,77.51,60.43
2017,3,24,17,0,658.0,91.0,2.9,25.0,334.0,71.17,55.36
2017,3,24,17,15,602.5,82.5,2.65,23.5,276.5,65.2,50.7
2017,3,24,17,30,547.0,74.0,2.4,22.0,219.0,59.16,45.75
2017,3,24,17,45,470.0,61.5,2.15,21.0,164.5,49.66,37.45
2017,3,24,18,0,393.0,49.0,1.9,20.0,110.0,40.01,28.7
2017,3,24,18,15,251.0,33.0,1.9,19.5,65.5,25.22,14.82
2017,3,24,18,30,109.0,17.0,1.9,19.0,21.0,12.93,0.0
2017,3,24,18,45,54.5,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,171.5,16.5,2.85,12.5,34.5,204.12,0.0
2017,3,25,7,0,343.0,33.0,3.2,13.0,69.0,400.86,318.45
2017,3,25,7,15,451.0,43.5,3.4,13.5,122.5,518.82,426.28
2017,3,25,7,30,559.0,54.0,3.6,14.0,176.0,640.9,527.11
2017,3,25,7,45,625.5,61.0,3.8,15.0,234.5,721.03,589.34
2017,3,25,8,0,692.0,68.0,4.0,16.0,293.0,800.74,647.68
2017,3,25,8,15,734.0,73.0,3.85,16.5,351.5,845.98,677.42
2017,3,25,8,30,776.0,78.0,3.7,17.0,410.0,896.09,709.35
2017,3,25,8,45,806.5,81.5,3.6,17.5,467.0,929.75,728.62
2017,3,25,9,0,837.0,85.0,3.5,18.0,524.0,959.78,744.92
2017,3,25,9,15,857.5,88.5,3.3,18.5,576.0,976.04,750.65
2017,3,25,9,30,878.0,92.0,3.1,19.0,628.0,976.16,745.31
2017,3,25,9,45,894.0,94.0,2.95,19.5,675.5,978.11,741.91
2017,3,25,10,0,910.0,96.0,2.8,20.0,723.0,975.88,735.83
2017,3,25,10,15,921.5,98.0,2.65,20.5,763.0,965.2,724.3
2017,3,25,10,30,933.0,100.0,2.5,21.0,803.0,950.3,710.26
2017,3,25,10,45,941.0,101.5,2.4,21.5,836.0,927.62,691.77
2017,3,25,11,0,949.0,103.0,2.3,22.0,869.0,900.94,670.92
2017,3,25,11,15,954.5,104.0,2.25,22.5,893.5,867.84,646.46
2017,3,25,11,30,960.0,105.0,2.2,23.0,918.0,831.11,619.72
2017,3,25,11,45,964.0,105.0,2.2,23.5,934.0,788.92,588.61
2017,3,25,12,0,968.0,105.0,2.2,24.0,950.0,743.58,553.9
2017,3,25,12,15,969.5,105.5,2.25,24.5,956.5,694.11,515.87
2017,3,25,12,30,971.0,106.0,2.3,25.0,963.0,642.09,475.04
2017,3,25,12,45,969.5,106.0,2.35,25.5,960.0,585.83,430.02
2017,3,25,13,0,968.0,106.0,2.4,26.0,957.0,527.82,382.41
2017,3,25,13,15,966.0,105.5,2.35,26.0,945.5,467.77,332.35
2017,3,25,13,30,964.0,105.0,2.3,26.0,934.0,406.54,280.16
2017,3,25,13,45,959.5,104.0,2.25,26.5,913.5,343.35,225.53
2017,3,25,14,0,955.0,103.0,2.2,27.0,893.0,279.76,171.74
2017,3,25,14,15,948.0,102.0,2.05,27.0,864.0,215.62,122.15
2017,3,25,14,30,941.0,101.0,1.9,27.0,835.0,151.86,83.14
2017,3,25,14,45,933.0,98.5,1.8,27.0,798.5,92.02,70.3
2017,3,25,15,0,925.0,96.0,1.7,27.0,762.0,90.61,69.36
2017,3,25,15,15,912.0,93.5,1.5,27.0,718.0,88.89,68.11
2017,3,25,15,30,899.0,91.0,1.3,27.0,674.0,87.01,66.75
2017,3,25,15,45,883.0,88.0,1.15,27.0,624.0,84.6,64.95
2017,3,25,16,0,867.0,85.0,1.0,27.0,574.0,82.0,63.01
2017,3,25,16,15,842.5,81.5,0.85,26.5,519.5,71.59,54.7
2017,3,25,16,30,818.0,78.0,0.7,26.0,465.0,68.94,52.81
2017,3,25,16,45,784.5,73.5,0.55,26.0,407.0,65.31,49.95
2017,3,25,17,0,751.0,69.0,0.4,26.0,349.0,61.63,47.0
2017,3,25,17,15,700.5,63.5,0.55,24.5,290.0,56.88,43.36
2017,3,25,17,30,650.0,58.0,0.7,23.0,231.0,48.1,36.07
2017,3,25,17,45,567.0,49.5,0.85,22.0,174.0,41.05,29.93
2017,3,25,18,0,484.0,41.0,1.0,21.0,117.0,34.05,23.55
2017,3,25,18,15,336.0,28.5,1.05,20.0,71.0,23.5,13.53
2017,3,25,18,30,188.0,16.0,1.1,19.0,25.0,13.08,0.0
2017,3,25,18,45,94.0,8.0,1.2,18.5,12.5,6.29,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,106.5,20.5,2.95,17.0,32.0,154.4,24.74
2017,3,26,7,0,213.0,41.0,3.4,18.0,64.0,297.45,234.75
2017,3,26,7,15,312.5,57.0,3.65,18.5,114.0,408.26,333.43
2017,3,26,7,30,412.0,73.0,3.9,19.0,164.0,524.21,429.05
2017,3,26,7,45,479.0,84.0,4.2,20.0,219.5,604.82,492.13
2017,3,26,8,0,546.0,95.0,4.5,21.0,275.0,694.7,559.37
2017,3,26,8,15,382.0,137.5,4.65,21.5,274.5,582.05,470.35
2017,3,26,8,30,218.0,180.0,4.8,22.0,274.0,425.05,343.51
2017,3,26,8,45,458.5,152.5,5.0,23.0,384.0,669.18,533.71
2017,3,26,9,0,699.0,125.0,5.2,24.0,494.0,880.46,684.31
2017,3,26,9,15,722.5,130.0,5.3,24.5,544.0,901.18,694.8
2017,3,26,9,30,746.0,135.0,5.4,25.0,594.0,918.06,703.68
2017,3,26,9,45,759.5,141.0,5.5,25.5,638.0,922.4,703.87
2017,3,26,10,0,773.0,147.0,5.6,26.0,682.0,922.72,701.5
2017,3,26,10,15,785.5,150.0,5.6,26.0,720.0,907.45,689.28
2017,3,26,10,30,798.0,153.0,5.6,26.0,758.0,896.04,680.04
2017,3,26,10,45,804.0,157.5,5.7,26.5,788.0,876.3,664.32
2017,3,26,11,0,810.0,162.0,5.8,27.0,818.0,852.8,646.13
2017,3,26,11,15,636.0,255.0,5.8,27.5,779.0,766.9,579.28
2017,3,26,11,30,462.0,348.0,5.8,28.0,740.0,675.43,508.12
2017,3,26,11,45,653.5,253.0,5.8,28.5,818.5,705.36,530.74
2017,3,26,12,0,845.0,158.0,5.8,29.0,897.0,712.34,535.16
2017,3,26,12,15,442.5,272.0,5.75,29.0,659.5,505.98,380.17
2017,3,26,12,30,40.0,386.0,5.7,29.0,422.0,319.28,238.16
2017,3,26,12,45,437.5,275.0,5.7,29.0,661.0,438.95,327.31
2017,3,26,13,0,835.0,164.0,5.7,29.0,900.0,508.84,372.29
2017,3,26,13,15,587.5,286.5,5.6,29.0,801.0,434.55,314.6
2017,3,26,13,30,340.0,409.0,5.5,29.0,702.0,387.24,280.4
2017,3,26,13,45,351.5,388.0,5.45,29.0,685.0,346.41,247.21
2017,3,26,14,0,363.0,367.0,5.4,29.0,668.0,305.09,213.84
2017,3,26,14,15,576.5,263.5,5.35,29.0,723.0,241.09,156.57
2017,3,26,14,30,790.0,160.0,5.3,29.0,778.0,163.92,96.72
2017,3,26,14,45,775.0,158.5,5.3,29.0,742.0,110.96,85.26
2017,3,26,15,0,760.0,157.0,5.3,29.0,706.0,102.55,78.64
2017,3,26,15,15,744.0,153.0,5.3,28.5,664.0,101.87,78.45
2017,3,26,15,30,728.0,149.0,5.3,28.0,622.0,101.14,78.22
2017,3,26,15,45,706.5,144.0,5.3,28.0,574.5,99.58,77.18
2017,3,26,16,0,685.0,139.0,5.3,28.0,527.0,97.93,76.07
2017,3,26,16,15,655.5,132.5,5.2,27.5,475.0,95.03,74.08
2017,3,26,16,30,626.0,126.0,5.1,27.0,423.0,92.01,71.99
2017,3,26,16,45,586.0,117.5,5.05,26.5,368.5,87.27,68.41
2017,3,26,17,0,546.0,109.0,5.0,26.0,314.0,82.39,64.64
2017,3,26,17,15,489.0,98.5,4.8,25.0,259.0,72.38,56.51
2017,3,26,17,30,432.0,88.0,4.6,24.0,204.0,64.93,50.33
2017,3,26,17,45,342.0,73.5,4.4,23.5,152.0,54.35,41.09
2017,3,26,18,0,252.0,59.0,4.2,23.0,100.0,43.71,31.5
2017,3,26,18,15,126.0,39.0,4.1,22.5,59.5,28.91,17.79
2017,3,26,18,30,0.0,19.0,4.0,22.0,19.0,14.18,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.0,9.5,7.47,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,57.5,24.0,2.15,19.5,30.5,106.25,33.29
2017,3,27,7,0,115.0,48.0,2.4,20.0,61.0,205.86,160.69
2017,3,27,7,15,197.5,70.5,2.35,20.5,109.0,307.57,248.97
2017,3,27,7,30,280.0,93.0,2.3,21.0,157.0,412.1,335.04
2017,3,27,7,45,347.5,109.5,2.3,21.5,211.0,514.87,415.18
2017,3,27,8,0,415.0,126.0,2.3,22.0,265.0,601.19,479.54
2017,3,27,8,15,463.0,138.5,2.15,22.5,319.5,663.21,522.32
2017,3,27,8,30,511.0,151.0,2.0,23.0,374.0,723.91,561.95
2017,3,27,8,45,263.0,170.5,1.95,23.5,286.0,472.24,370.86
2017,3,27,9,0,15.0,190.0,1.9,24.0,198.0,178.68,137.81
2017,3,27,9,15,16.0,206.5,1.75,24.5,216.0,192.13,148.25
2017,3,27,9,30,17.0,223.0,1.6,25.0,234.0,205.47,157.68
2017,3,27,9,45,13.5,221.5,1.45,25.5,230.5,197.29,150.32
2017,3,27,10,0,10.0,220.0,1.3,26.0,227.0,190.0,143.81
2017,3,27,10,15,33.0,280.5,1.15,26.0,305.5,283.26,214.42
2017,3,27,10,30,56.0,341.0,1.0,26.0,384.0,357.41,268.09
2017,3,27,10,45,420.0,261.0,0.85,26.5,601.5,643.25,474.9
2017,3,27,11,0,784.0,181.0,0.7,27.0,819.0,856.25,612.53
2017,3,27,11,15,567.5,290.0,0.65,27.5,759.0,739.86,527.44
2017,3,27,11,30,351.0,399.0,0.6,28.0,699.0,624.3,446.1
2017,3,27,11,45,608.5,273.0,0.6,28.5,803.5,689.31,492.34
2017,3,27,12,0,866.0,147.0,0.6,29.0,908.0,709.97,505.76
2017,3,27,12,15,867.5,147.5,0.6,29.0,914.0,664.05,472.53
2017,3,27,12,30,869.0,148.0,0.6,29.0,920.0,615.88,437.61
2017,3,27,12,45,869.5,146.5,0.65,29.5,917.5,563.85,398.61
2017,3,27,13,0,870.0,145.0,0.7,30.0,915.0,510.22,357.17
2017,3,27,13,15,866.5,144.5,0.75,30.0,903.0,454.2,313.33
2017,3,27,13,30,863.0,144.0,0.8,30.0,891.0,397.39,267.55
2017,3,27,13,45,857.0,143.0,0.9,30.0,870.0,335.7,217.67
2017,3,27,14,0,851.0,142.0,1.0,30.0,849.0,275.79,169.42
2017,3,27,14,15,529.5,265.0,1.05,30.0,700.5,234.8,151.01
2017,3,27,14,30,208.0,388.0,1.1,30.0,552.0,247.31,175.58
2017,3,27,14,45,489.5,270.0,1.2,30.0,631.5,154.24,118.61
2017,3,27,15,0,771.0,152.0,1.3,30.0,711.0,99.99,75.88
2017,3,27,15,15,754.5,148.5,1.4,29.5,668.5,99.48,75.93
2017,3,27,15,30,738.0,145.0,1.5,29.0,626.0,98.93,75.86
2017,3,27,15,45,711.0,141.5,1.6,29.0,577.0,98.05,75.38
2017,3,27,16,0,684.0,138.0,1.7,29.0,528.0,97.16,74.92
2017,3,27,16,15,654.5,132.0,1.75,28.5,476.0,94.58,73.22
2017,3,27,16,30,625.0,126.0,1.8,28.0,424.0,91.9,71.44
2017,3,27,16,45,580.5,118.5,1.85,28.0,369.0,87.79,68.29
2017,3,27,17,0,536.0,111.0,1.9,28.0,314.0,80.81,62.69
2017,3,27,17,15,479.5,100.0,1.75,27.0,259.0,73.21,56.68
2017,3,27,17,30,423.0,89.0,1.6,26.0,204.0,65.48,50.35
2017,3,27,17,45,338.0,74.5,1.5,25.5,152.5,54.99,41.29
2017,3,27,18,0,253.0,60.0,1.4,25.0,101.0,44.41,31.85
2017,3,27,18,15,153.0,39.0,1.5,24.5,60.5,29.07,17.88
2017,3,27,18,30,53.0,18.0,1.6,24.0,20.0,13.66,0.0
2017,3,27,18,45,26.5,9.0,1.75,23.5,10.0,7.08,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,64.0,24.0,3.25,20.5,31.5,111.9,49.0
2017,3,28,7,0,128.0,48.0,3.5,21.0,63.0,215.2,168.99
2017,3,28,7,15,207.0,70.0,3.75,21.5,110.5,314.0,254.83
2017,3,28,7,30,286.0,92.0,4.0,22.0,158.0,415.29,339.09
2017,3,28,7,45,363.5,104.5,4.25,22.5,212.0,524.0,425.5
2017,3,28,8,0,441.0,117.0,4.5,23.0,266.0,615.46,495.46
2017,3,28,8,15,279.5,153.0,4.65,23.5,253.5,479.17,385.8
2017,3,28,8,30,118.0,189.0,4.8,24.0,241.0,337.52,269.37
2017,3,28,8,45,67.5,192.0,5.0,24.5,222.5,259.33,205.37
2017,3,28,9,0,17.0,195.0,5.2,25.0,204.0,185.52,144.14
2017,3,28,9,15,52.5,239.0,5.35,25.0,271.0,284.41,222.61
2017,3,28,9,30,88.0,283.0,5.5,25.0,338.0,361.33,282.2
2017,3,28,9,45,86.0,303.5,5.65,25.5,361.0,372.77,289.25
2017,3,28,10,0,84.0,324.0,5.8,26.0,384.0,383.52,295.91
2017,3,28,10,15,132.5,350.5,5.9,26.0,450.0,467.28,359.41
2017,3,28,10,30,181.0,377.0,6.0,26.0,516.0,525.07,402.53
2017,3,28,10,45,139.0,388.0,6.15,26.5,498.0,484.52,369.67
2017,3,28,11,0,97.0,399.0,6.3,27.0,480.0,429.27,326.36
2017,3,28,11,15,189.5,410.0,6.4,27.0,571.5,516.41,392.56
2017,3,28,11,30,282.0,421.0,6.5,27.0,663.0,590.8,447.64
2017,3,28,11,45,328.0,414.0,6.65,27.5,700.0,593.48,448.47
2017,3,28,12,0,374.0,407.0,6.8,28.0,737.0,591.45,445.66
2017,3,28,12,15,274.5,433.5,6.85,28.0,676.5,519.32,390.45
2017,3,28,12,30,175.0,460.0,6.9,28.0,616.0,452.64,339.58
2017,3,28,12,45,324.5,414.5,7.0,28.0,703.0,477.36,357.18
2017,3,28,13,0,474.0,369.0,7.1,28.0,790.0,483.63,358.73
2017,3,28,13,15,618.5,284.5,7.1,28.0,826.0,445.86,325.37
2017,3,28,13,30,763.0,200.0,7.1,28.0,862.0,395.17,279.38
2017,3,28,13,45,429.5,305.0,7.15,28.0,676.5,313.6,222.23
2017,3,28,14,0,96.0,410.0,7.2,28.0,491.0,290.69,215.13
2017,3,28,14,15,405.0,305.5,7.2,27.5,627.0,237.15,162.03
2017,3,28,14,30,714.0,201.0,7.2,27.0,763.0,172.46,106.43
2017,3,28,14,45,680.0,208.0,7.2,27.0,724.0,125.25,97.71
2017,3,28,15,0,646.0,215.0,7.2,27.0,685.0,131.52,103.08
2017,3,28,15,15,488.0,250.5,7.15,27.0,593.5,149.43,117.97
2017,3,28,15,30,330.0,286.0,7.1,27.0,502.0,173.38,137.84
2017,3,28,15,45,447.5,235.5,7.1,27.0,505.0,145.33,115.23
2017,3,28,16,0,565.0,185.0,7.1,27.0,508.0,122.09,96.43
2017,3,28,16,15,534.0,175.5,6.95,26.5,457.5,117.37,93.03
2017,3,28,16,30,503.0,166.0,6.8,26.0,407.0,112.43,89.43
2017,3,28,16,45,474.0,150.5,6.65,25.5,355.5,103.65,82.54
2017,3,28,17,0,445.0,135.0,6.5,25.0,304.0,94.48,75.19
2017,3,28,17,15,390.5,120.0,6.2,24.5,250.5,84.88,67.32
2017,3,28,17,30,336.0,105.0,5.9,24.0,197.0,75.03,59.0
2017,3,28,17,45,274.5,84.5,5.65,23.5,148.0,61.26,47.03
2017,3,28,18,0,213.0,64.0,5.4,23.0,99.0,46.76,34.14
2017,3,28,18,15,127.0,40.5,5.2,22.5,59.0,29.98,18.87
2017,3,28,18,30,41.0,17.0,5.0,22.0,19.0,12.95,0.0
2017,3,28,18,45,20.5,8.5,4.85,22.0,9.5,6.69,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,0.0,20.0,1.4,19.0,20.0,16.04,3.46
2017,3,29,7,0,0.0,40.0,1.6,19.0,40.0,38.64,25.7
2017,3,29,7,15,16.5,64.0,1.8,19.0,68.0,90.82,70.41
2017,3,29,7,30,33.0,88.0,2.0,19.0,96.0,132.1,105.95
2017,3,29,7,45,54.0,112.5,2.25,19.0,129.5,177.4,144.34
2017,3,29,8,0,75.0,137.0,2.5,19.0,163.0,222.09,181.4
2017,3,29,8,15,109.5,164.0,2.5,19.5,209.0,304.47,247.4
2017,3,29,8,30,144.0,191.0,2.5,20.0,255.0,365.41,294.57
2017,3,29,8,45,471.0,146.0,2.5,20.5,394.0,675.25,535.05
2017,3,29,9,0,798.0,101.0,2.5,21.0,533.0,945.62,720.42
2017,3,29,9,15,822.0,105.0,2.5,21.5,586.5,965.82,727.63
2017,3,29,9,30,846.0,109.0,2.5,22.0,640.0,981.86,734.56
2017,3,29,9,45,872.5,108.0,2.55,23.0,690.0,990.2,735.57
2017,3,29,10,0,899.0,107.0,2.6,24.0,740.0,981.78,725.79
2017,3,29,10,15,911.0,109.0,2.55,24.5,780.5,971.22,715.48
2017,3,29,10,30,923.0,111.0,2.5,25.0,821.0,956.45,702.67
2017,3,29,10,45,934.0,111.5,2.5,25.5,854.5,935.1,686.27
2017,3,29,11,0,945.0,112.0,2.5,26.0,888.0,909.65,667.42
2017,3,29,11,15,950.0,113.0,2.5,26.0,912.0,875.78,644.44
2017,3,29,11,30,955.0,114.0,2.5,26.0,936.0,838.33,619.12
2017,3,29,11,45,960.0,113.5,2.55,26.5,951.5,796.18,588.5
2017,3,29,12,0,965.0,113.0,2.6,27.0,967.0,750.85,554.36
2017,3,29,12,15,965.5,113.0,2.7,27.0,972.5,700.11,516.95
2017,3,29,12,30,966.0,113.0,2.8,27.0,978.0,646.99,476.66
2017,3,29,12,45,964.0,113.0,2.95,27.0,974.0,590.44,432.71
2017,3,29,13,0,962.0,113.0,3.1,27.0,970.0,532.26,385.96
2017,3,29,13,15,958.5,112.5,3.15,27.0,957.0,471.76,335.74
2017,3,29,13,30,955.0,112.0,3.2,27.0,944.0,410.3,283.5
2017,3,29,13,45,948.0,111.5,3.3,27.5,922.0,347.13,229.01
2017,3,29,14,0,941.0,111.0,3.4,28.0,900.0,283.89,175.51
2017,3,29,14,15,933.5,109.5,3.4,27.5,869.5,220.18,126.24
2017,3,29,14,30,926.0,108.0,3.4,27.0,839.0,156.96,86.95
2017,3,29,14,45,913.5,107.0,3.45,27.0,801.0,95.85,73.48
2017,3,29,15,0,901.0,106.0,3.5,27.0,763.0,95.32,73.26
2017,3,29,15,15,886.5,103.5,3.35,27.0,718.5,93.79,72.18
2017,3,29,15,30,872.0,101.0,3.2,27.0,674.0,92.1,70.98
2017,3,29,15,45,851.5,98.5,3.05,27.0,623.5,81.89,62.75
2017,3,29,16,0,831.0,96.0,2.9,27.0,573.0,80.49,61.81
2017,3,29,16,15,805.5,92.0,2.6,26.5,518.5,77.9,59.99
2017,3,29,16,30,780.0,88.0,2.3,26.0,464.0,75.22,58.09
2017,3,29,16,45,742.0,84.0,2.05,25.5,406.0,72.23,55.91
2017,3,29,17,0,704.0,80.0,1.8,25.0,348.0,63.9,49.14
2017,3,29,17,15,651.0,73.0,1.65,24.0,289.5,58.69,45.01
2017,3,29,17,30,598.0,66.0,1.5,23.0,231.0,53.44,40.67
2017,3,29,17,45,512.0,57.5,1.4,22.0,175.0,46.69,34.82
2017,3,29,18,0,426.0,49.0,1.3,21.0,119.0,40.02,28.75
2017,3,29,18,15,288.0,34.5,1.3,20.5,73.5,28.16,17.69
2017,3,29,18,30,150.0,20.0,1.3,20.0,28.0,15.26,0.0
2017,3,29,18,45,75.0,10.0,1.35,19.5,14.0,7.87,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,199.0,18.5,2.55,11.5,44.0,244.37,155.72
2017,3,30,7,0,398.0,37.0,2.8,12.0,88.0,457.95,373.12
2017,3,30,7,15,493.0,47.0,3.0,13.0,142.5,566.13,466.02
2017,3,30,7,30,588.0,57.0,3.2,14.0,197.0,677.3,554.99
2017,3,30,7,45,643.0,64.0,3.4,15.0,255.5,747.38,607.77
2017,3,30,8,0,698.0,71.0,3.6,16.0,314.0,816.55,657.01
2017,3,30,8,15,738.0,76.5,3.6,16.5,372.5,860.77,686.0
2017,3,30,8,30,778.0,82.0,3.6,17.0,431.0,909.54,717.27
2017,3,30,8,45,805.5,86.0,3.65,18.0,487.5,940.73,734.11
2017,3,30,9,0,833.0,90.0,3.7,19.0,544.0,968.25,748.13
2017,3,30,9,15,854.0,93.5,3.65,19.5,596.5,984.76,755.14
2017,3,30,9,30,875.0,97.0,3.6,20.0,649.0,984.7,750.92
2017,3,30,9,45,891.0,99.5,3.6,20.5,696.5,986.89,748.95
2017,3,30,10,0,907.0,102.0,3.6,21.0,744.0,984.87,744.31
2017,3,30,10,15,918.5,104.0,3.45,21.5,784.0,973.8,732.75
2017,3,30,10,30,930.0,106.0,3.3,22.0,824.0,958.52,718.67
2017,3,30,10,45,938.5,107.0,3.2,22.5,857.0,935.39,699.94
2017,3,30,11,0,947.0,108.0,3.1,23.0,890.0,908.28,678.82
2017,3,30,11,15,952.0,109.0,2.95,23.0,913.5,874.43,654.3
2017,3,30,11,30,957.0,110.0,2.8,23.0,937.0,837.0,627.48
2017,3,30,11,45,962.5,109.0,2.7,23.5,952.5,794.79,595.5
2017,3,30,12,0,968.0,108.0,2.6,24.0,968.0,749.38,559.97
2017,3,30,12,15,969.0,108.5,2.45,24.0,974.0,699.33,521.31
2017,3,30,12,30,970.0,109.0,2.3,24.0,980.0,646.81,480.02
2017,3,30,12,45,968.0,109.0,2.2,24.5,976.0,590.15,434.09
2017,3,30,13,0,966.0,109.0,2.1,25.0,972.0,531.85,385.85
2017,3,30,13,15,963.0,108.5,1.95,25.0,959.5,471.43,335.4
2017,3,30,13,30,960.0,108.0,1.8,25.0,947.0,409.98,283.03
2017,3,30,13,45,952.5,108.5,1.7,25.5,925.0,347.1,228.81
2017,3,30,14,0,945.0,109.0,1.6,26.0,903.0,284.16,175.63
2017,3,30,14,15,938.0,107.5,1.6,26.0,873.5,220.34,126.16
2017,3,30,14,30,931.0,106.0,1.6,26.0,844.0,156.96,86.6
2017,3,30,14,45,917.0,106.0,1.6,26.0,805.5,95.4,73.26
2017,3,30,15,0,903.0,106.0,1.6,26.0,767.0,95.35,73.47
2017,3,30,15,15,889.5,103.5,1.7,26.0,723.0,93.86,72.44
2017,3,30,15,30,876.0,101.0,1.8,26.0,679.0,92.21,71.28
2017,3,30,15,45,855.0,99.5,1.9,26.0,628.5,82.58,63.54
2017,3,30,16,0,834.0,98.0,2.0,26.0,578.0,81.86,63.17
2017,3,30,16,15,809.0,94.0,1.95,25.5,523.5,79.33,61.41
2017,3,30,16,30,784.0,90.0,1.9,25.0,469.0,76.7,59.56
2017,3,30,16,45,748.0,85.0,1.85,24.5,411.0,73.06,56.83
2017,3,30,17,0,712.0,80.0,1.8,24.0,353.0,64.01,49.43
2017,3,30,17,15,660.0,73.5,1.75,22.5,294.5,59.16,45.69
2017,3,30,17,30,608.0,67.0,1.7,21.0,236.0,54.28,41.76
2017,3,30,17,45,526.5,57.5,1.65,20.0,179.5,46.79,35.23
2017,3,30,18,0,445.0,48.0,1.6,19.0,123.0,39.31,28.42
2017,3,30,18,15,306.5,34.0,1.75,18.5,76.5,27.79,17.63
2017,3,30,18,30,168.0,20.0,1.9,18.0,30.0,16.3,0.0
2017,3,30,18,45,84.0,10.0,2.05,18.0,15.0,7.87,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,33.5,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,67.0,10.0,2.9,13.0,11.0,63.56,0.0
2017,3,31,6,45,230.0,25.0,3.2,13.5,51.5,284.0,193.04
2017,3,31,7,0,393.0,40.0,3.5,14.0,92.0,457.59,372.29
2017,3,31,7,15,488.0,49.5,3.55,15.0,146.5,565.68,464.22
2017,3,31,7,30,583.0,59.0,3.6,16.0,201.0,676.31,551.82
2017,3,31,7,45,642.0,65.5,3.7,17.0,260.0,749.55,606.19
2017,3,31,8,0,701.0,72.0,3.8,18.0,319.0,821.96,656.9
2017,3,31,8,15,739.5,77.0,4.1,19.0,377.0,864.05,684.28
2017,3,31,8,30,778.0,82.0,4.4,20.0,435.0,910.7,714.12
2017,3,31,8,45,804.5,86.5,4.75,21.0,490.5,941.49,733.07
2017,3,31,9,0,831.0,91.0,5.1,22.0,546.0,968.6,749.19
2017,3,31,9,15,850.0,94.0,5.2,22.5,597.5,982.46,755.57
2017,3,31,9,30,869.0,97.0,5.3,23.0,649.0,979.79,750.61
2017,3,31,9,45,882.5,99.5,5.4,24.0,694.5,979.62,746.19
2017,3,31,10,0,896.0,102.0,5.5,25.0,740.0,975.33,739.13
2017,3,31,10,15,905.5,104.5,5.55,25.5,778.5,963.13,727.99
2017,3,31,10,30,915.0,107.0,5.6,26.0,817.0,946.83,714.28
2017,3,31,10,45,922.0,108.5,5.7,26.5,848.0,923.25,696.06
2017,3,31,11,0,929.0,110.0,5.8,27.0,879.0,895.8,675.32
2017,3,31,11,15,933.5,111.0,5.8,27.0,902.0,862.09,651.14
2017,3,31,11,30,938.0,112.0,5.8,27.0,925.0,824.91,624.57
2017,3,31,11,45,940.5,112.5,5.8,27.5,939.5,782.53,591.9
2017,3,31,12,0,943.0,113.0,5.8,28.0,954.0,737.19,555.87
2017,3,31,12,15,944.0,113.5,5.8,28.0,959.5,688.17,517.61
2017,3,31,12,30,945.0,114.0,5.8,28.0,965.0,636.76,476.67
2017,3,31,12,45,944.0,114.0,5.8,28.5,962.0,581.8,431.17
2017,3,31,13,0,943.0,114.0,5.8,29.0,959.0,525.16,383.36
2017,3,31,13,15,940.5,113.0,5.75,29.0,946.5,465.81,333.08
2017,3,31,13,30,938.0,112.0,5.7,29.0,934.0,405.46,280.99
2017,3,31,13,45,932.5,111.5,5.7,29.0,913.0,343.79,227.56
2017,3,31,14,0,927.0,111.0,5.7,29.0,892.0,281.9,174.97
2017,3,31,14,15,920.0,109.5,5.7,29.0,863.0,219.2,125.78
2017,3,31,14,30,913.0,108.0,5.7,29.0,834.0,156.96,86.53
2017,3,31,14,45,895.0,110.5,5.7,29.0,795.0,97.11,73.98
2017,3,31,15,0,877.0,113.0,5.7,29.0,756.0,98.26,75.11
2017,3,31,15,15,863.0,110.0,5.65,28.5,712.5,87.41,66.56
2017,3,31,15,30,849.0,107.0,5.6,28.0,669.0,86.2,65.9
2017,3,31,15,45,825.0,106.0,5.6,28.0,619.0,85.93,65.87
2017,3,31,16,0,801.0,105.0,5.6,28.0,569.0,85.69,65.89
2017,3,31,16,15,776.0,100.5,5.45,27.5,515.0,83.05,64.07
2017,3,31,16,30,751.0,96.0,5.3,27.0,461.0,74.14,56.97
2017,3,31,16,45,712.0,91.5,5.15,26.5,404.0,71.2,54.83
2017,3,31,17,0,673.0,87.0,5.0,26.0,347.0,68.26,52.64
2017,3,31,17,15,621.5,80.0,4.75,25.0,289.5,63.32,48.77
2017,3,31,17,30,570.0,73.0,4.5,24.0,232.0,58.35,44.71
2017,3,31,17,45,475.5,64.0,4.3,23.5,176.0,51.38,38.62
2017,3,31,18,0,381.0,55.0,4.1,23.0,120.0,44.54,32.35
2017,3,31,18,15,253.5,38.5,4.05,22.0,74.5,29.23,18.56
2017,3,31,18,30,126.0,22.0,4.0,21.0,29.0,16.68,0.49
2017,3,31,18,45,63.0,11.0,3.95,20.5,14.5,8.65,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,5.51,0.0
2017,4,1,6,45,75.5,31.5,4.05,17.5,42.0,143.27,98.35
2017,4,1,7,0,151.0,56.0,4.2,18.0,77.0,246.65,199.44
2017,4,1,7,15,229.0,78.0,4.4,18.5,126.5,345.24,284.99
2017,4,1,7,30,307.0,100.0,4.6,19.0,176.0,446.36,369.47
2017,4,1,7,45,153.5,84.5,4.8,19.5,122.5,268.77,222.95
2017,4,1,8,0,0.0,69.0,5.0,20.0,69.0,52.93,38.69
2017,4,1,8,15,0.0,101.5,5.15,20.5,101.5,82.55,63.14
2017,4,1,8,30,0.0,134.0,5.3,21.0,134.0,112.5,87.35
2017,4,1,8,45,11.0,170.5,5.45,21.5,176.5,157.31,123.71
2017,4,1,9,0,22.0,207.0,5.6,22.0,219.0,201.61,158.96
2017,4,1,9,15,11.5,187.0,5.65,22.5,193.5,167.4,130.36
2017,4,1,9,30,1.0,167.0,5.7,23.0,168.0,136.42,104.57
2017,4,1,9,45,0.5,138.0,5.8,23.5,138.5,109.66,82.76
2017,4,1,10,0,0.0,109.0,5.9,24.0,109.0,84.78,62.55
2017,4,1,10,15,0.0,110.0,5.9,24.5,110.0,85.57,62.92
2017,4,1,10,30,0.0,111.0,5.9,25.0,111.0,86.37,63.29
2017,4,1,10,45,4.5,166.0,5.95,25.5,170.0,134.8,101.3
2017,4,1,11,0,9.0,221.0,6.0,26.0,229.0,183.02,138.51
2017,4,1,11,15,9.5,221.5,6.0,26.0,229.5,182.54,137.92
2017,4,1,11,30,10.0,222.0,6.0,26.0,230.0,182.04,137.37
2017,4,1,11,45,5.0,175.0,6.0,26.5,179.0,140.04,104.39
2017,4,1,12,0,0.0,128.0,6.0,27.0,128.0,99.4,72.47
2017,4,1,12,15,8.5,216.0,6.0,27.0,224.0,172.44,129.14
2017,4,1,12,30,17.0,304.0,6.0,27.0,320.0,242.58,182.62
2017,4,1,12,45,18.0,310.5,6.0,27.0,327.0,245.01,184.26
2017,4,1,13,0,19.0,317.0,6.0,27.0,334.0,247.04,185.68
2017,4,1,13,15,20.5,321.5,5.95,26.5,340.0,247.42,186.21
2017,4,1,13,30,22.0,326.0,5.9,26.0,346.0,247.32,186.36
2017,4,1,13,45,22.0,321.0,5.85,26.0,340.5,239.95,180.67
2017,4,1,14,0,22.0,316.0,5.8,26.0,335.0,232.52,175.01
2017,4,1,14,15,74.0,355.0,5.8,26.0,415.0,244.68,182.25
2017,4,1,14,30,126.0,394.0,5.8,26.0,495.0,243.07,180.1
2017,4,1,14,45,76.0,339.5,5.8,26.0,399.5,213.83,169.71
2017,4,1,15,0,26.0,285.0,5.8,26.0,304.0,199.18,158.28
2017,4,1,15,15,16.0,239.5,5.7,26.0,251.0,170.77,135.57
2017,4,1,15,30,6.0,194.0,5.6,26.0,198.0,141.23,111.77
2017,4,1,15,45,316.5,180.0,5.55,26.0,364.0,110.8,87.01
2017,4,1,16,0,627.0,166.0,5.5,26.0,530.0,113.15,89.27
2017,4,1,16,15,596.0,158.5,5.35,25.5,478.5,110.35,87.42
2017,4,1,16,30,565.0,151.0,5.2,25.0,427.0,104.53,83.03
2017,4,1,16,45,519.5,142.5,5.05,24.5,372.5,99.42,79.19
2017,4,1,17,0,474.0,134.0,4.9,24.0,318.0,94.19,75.17
2017,4,1,17,15,417.5,121.0,4.65,23.5,263.5,85.8,68.32
2017,4,1,17,30,361.0,108.0,4.4,23.0,209.0,77.21,61.11
2017,4,1,17,45,281.5,90.0,4.2,23.0,158.0,64.89,50.3
2017,4,1,18,0,202.0,72.0,4.0,23.0,107.0,51.89,38.62
2017,4,1,18,15,117.0,47.0,3.9,22.5,65.5,34.34,22.8
2017,4,1,18,30,32.0,22.0,3.8,22.0,24.0,16.64,1.58
2017,4,1,18,45,16.0,11.0,3.7,21.5,12.0,8.65,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.38,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.76,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.51,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.27,0.0
2017,4,2,7,45,0.0,4.0,3.0,20.5,4.0,3.03,0.0
2017,4,2,8,0,0.0,5.0,3.1,21.0,5.0,3.8,0.0
2017,4,2,8,15,0.0,8.5,3.35,21.0,8.5,6.47,0.0
2017,4,2,8,30,0.0,12.0,3.6,21.0,12.0,9.14,1.97
2017,4,2,8,45,0.0,12.0,3.9,21.5,12.0,9.16,1.94
2017,4,2,9,0,0.0,12.0,4.2,22.0,12.0,9.17,1.91
2017,4,2,9,15,0.0,22.0,4.3,22.5,22.0,16.84,8.17
2017,4,2,9,30,0.0,32.0,4.4,23.0,32.0,24.54,14.38
2017,4,2,9,45,0.0,26.5,4.5,23.5,26.5,20.34,10.88
2017,4,2,10,0,0.0,21.0,4.6,24.0,21.0,16.13,7.4
2017,4,2,10,15,0.0,50.5,4.55,24.0,50.5,38.91,25.73
2017,4,2,10,30,0.0,80.0,4.5,24.0,80.0,61.83,44.0
2017,4,2,10,45,160.5,238.0,4.5,24.5,372.0,375.89,292.05
2017,4,2,11,0,321.0,396.0,4.5,25.0,664.0,646.25,489.74
2017,4,2,11,15,563.0,286.0,4.4,25.0,771.5,734.53,555.12
2017,4,2,11,30,805.0,176.0,4.3,25.0,879.0,789.61,596.1
2017,4,2,11,45,798.5,184.5,4.25,25.5,891.5,749.8,564.22
2017,4,2,12,0,792.0,193.0,4.2,26.0,904.0,707.63,530.91
2017,4,2,12,15,794.5,193.0,4.15,26.0,910.0,662.7,496.33
2017,4,2,12,30,797.0,193.0,4.1,26.0,916.0,615.61,459.39
2017,4,2,12,45,812.5,182.5,4.1,26.5,917.5,565.95,418.98
2017,4,2,13,0,828.0,172.0,4.1,27.0,919.0,513.58,375.42
2017,4,2,13,15,826.0,171.0,4.15,27.0,908.0,457.94,329.15
2017,4,2,13,30,824.0,170.0,4.2,27.0,897.0,401.56,281.24
2017,4,2,13,45,831.5,161.0,4.3,27.0,880.0,342.34,230.4
2017,4,2,14,0,839.0,152.0,4.4,27.0,863.0,281.9,179.17
2017,4,2,14,15,832.0,150.0,4.45,27.0,835.5,222.25,132.36
2017,4,2,14,30,825.0,148.0,4.5,27.0,808.0,163.33,94.56
2017,4,2,14,45,817.5,144.5,4.6,27.0,773.5,104.45,80.51
2017,4,2,15,0,810.0,141.0,4.7,27.0,739.0,102.62,79.23
2017,4,2,15,15,537.0,223.0,4.65,26.5,610.5,135.8,106.77
2017,4,2,15,30,264.0,305.0,4.6,26.0,482.0,180.27,143.52
2017,4,2,15,45,512.5,212.0,4.55,26.0,522.5,133.55,105.64
2017,4,2,16,0,761.0,119.0,4.5,26.0,563.0,86.66,67.17
2017,4,2,16,15,735.5,114.0,4.15,25.5,510.5,84.26,65.56
2017,4,2,16,30,710.0,109.0,3.8,25.0,458.0,81.74,63.82
2017,4,2,16,45,681.0,101.0,3.5,24.5,403.0,77.01,60.18
2017,4,2,17,0,652.0,93.0,3.2,24.0,348.0,72.07,56.31
2017,4,2,17,15,599.0,85.0,2.95,23.0,290.0,66.58,51.97
2017,4,2,17,30,546.0,77.0,2.7,22.0,232.0,61.02,47.41
2017,4,2,17,45,463.5,66.0,2.5,21.0,177.0,52.75,40.26
2017,4,2,18,0,381.0,55.0,2.3,20.0,122.0,44.43,32.76
2017,4,2,18,15,258.5,39.0,2.6,19.5,76.5,29.63,19.26
2017,4,2,18,30,136.0,23.0,2.9,19.0,31.0,17.44,3.04
2017,4,2,18,45,68.0,11.5,3.25,19.0,15.5,9.05,0.0
2017,4,2,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,3.4,11.0,16.0,87.22,0.0
2017,4,3,6,45,240.5,29.0,3.7,12.0,59.0,304.52,232.59
2017,4,3,7,0,389.0,45.0,4.0,13.0,102.0,461.72,380.54
2017,4,3,7,15,479.0,55.5,4.1,14.0,157.0,567.38,469.9
2017,4,3,7,30,569.0,66.0,4.2,15.0,212.0,675.06,555.4
2017,4,3,7,45,628.5,73.0,4.3,16.0,271.0,749.7,610.99
2017,4,3,8,0,688.0,80.0,4.4,17.0,330.0,823.31,662.97
2017,4,3,8,15,726.0,85.5,4.5,18.0,388.5,871.89,694.39
2017,4,3,8,30,764.0,91.0,4.6,19.0,447.0,910.95,717.98
2017,4,3,8,45,792.5,94.5,4.75,20.0,503.0,942.42,735.98
2017,4,3,9,0,821.0,98.0,4.9,21.0,559.0,970.18,751.11
2017,4,3,9,15,840.0,101.5,4.95,21.5,610.0,984.49,757.45
2017,4,3,9,30,859.0,105.0,5.0,22.0,661.0,994.7,761.13
2017,4,3,9,45,873.5,107.5,5.1,23.0,706.5,995.1,757.08
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,978.74,741.75
2017,4,3,10,15,898.5,112.0,5.2,24.5,790.5,966.7,730.52
2017,4,3,10,30,909.0,114.0,5.2,25.0,829.0,950.57,716.7
2017,4,3,10,45,916.5,115.5,5.25,25.5,860.5,927.23,698.47
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,900.01,677.77
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,866.96,653.64
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,830.38,627.17
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,787.75,594.47
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,742.18,558.58
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,693.0,520.13
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,641.48,479.13
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,586.11,433.45
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,529.13,385.58
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,470.17,335.79
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,410.23,284.25
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,348.5,230.56
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,286.54,177.82
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,223.96,128.9
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,161.84,89.55
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,100.71,76.76
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,98.41,75.1
