Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,97.08,74.35
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,86.88,66.34
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,85.15,65.12
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,83.32,63.82
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,80.91,62.18
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,78.4,60.45
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,69.17,52.93
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,65.8,50.29
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,60.71,46.42
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,55.57,42.34
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,48.57,36.34
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,41.59,30.08
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,30.19,19.62
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,17.59,3.9
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,9.05,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,13.38,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,238.16,181.97
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,400.38,327.0
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,500.85,410.69
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,610.81,496.94
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,625.81,506.99
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,644.2,518.74
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,692.29,553.14
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,738.3,584.9
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,770.14,604.89
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,809.65,630.1
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,886.57,681.67
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,957.24,727.53
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,953.6,720.96
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,953.95,717.85
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,866.02,654.35
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,763.01,576.58
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,836.06,630.86
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,882.94,663.31
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,850.53,638.9
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,814.68,611.84
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,764.37,574.29
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,722.14,541.53
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,675.1,505.22
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,625.91,466.47
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,572.99,423.13
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,518.76,377.84
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,462.35,330.54
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,405.2,281.69
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,343.55,228.64
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,283.29,177.64
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,222.56,130.25
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,162.59,91.91
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,104.42,79.46
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,102.99,78.51
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,102.32,78.31
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,101.56,78.06
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,117.87,91.58
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,140.35,110.15
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,113.71,88.89
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,84.04,64.86
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,79.1,61.13
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,73.92,57.12
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,68.56,52.97
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,63.12,48.59
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,54.63,41.37
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,43.37,31.48
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,31.12,20.35
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,18.94,5.37
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,9.83,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,9.05,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,30.04,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,285.66,227.56
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,496.17,415.41
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,598.01,503.66
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,701.58,588.72
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,770.06,642.36
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,837.29,692.74
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,884.28,725.0
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,921.94,749.31
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,957.83,772.36
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,989.92,792.33
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,1003.45,797.72
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,1000.16,791.11
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,1003.37,789.85
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,1002.34,785.72
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,989.36,772.98
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,972.19,757.56
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,949.2,736.82
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,922.12,713.51
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,887.13,687.53
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,848.55,659.06
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,802.75,623.17
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,754.35,583.58
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,704.22,543.41
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,651.7,500.51
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,595.72,453.13
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,538.09,403.37
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,478.1,351.3
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,417.1,297.33
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,354.61,241.79
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,291.86,186.98
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,228.26,135.46
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,165.07,93.83
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,102.8,80.8
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,99.04,77.87
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,97.73,76.96
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,87.45,68.52
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,85.2,66.83
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,82.76,64.99
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,80.28,63.23
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,77.69,61.38
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,73.76,58.36
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,69.71,55.19
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,59.91,47.01
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,55.38,43.27
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,48.28,37.06
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,41.16,30.56
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,30.43,20.49
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,19.73,6.87
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,9.44,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,6.69,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,226.96,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,399.77,310.69
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,556.0,442.53
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,653.33,516.79
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,752.32,586.33
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,810.3,623.28
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,875.23,662.84
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,919.48,691.74
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,960.64,718.28
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,987.15,733.28
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,1009.86,745.47
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,1008.67,739.76
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,1016.04,740.01
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,1013.74,735.11
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,1007.25,727.94
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,993.17,716.76
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,974.93,703.26
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,949.86,684.35
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,920.87,663.25
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,885.96,639.82
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,847.49,614.19
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,804.56,584.48
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,758.42,550.94
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,707.02,514.05
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,653.28,474.44
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,596.57,430.58
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,538.26,384.23
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,477.42,335.6
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,415.59,284.61
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,352.62,231.81
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,289.5,179.3
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,225.25,129.27
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,161.47,88.54
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,99.88,77.1
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,96.49,74.61
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,112.16,87.83
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,147.54,117.18
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,147.39,117.31
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,153.01,122.29
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,111.98,88.98
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,76.82,60.01
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,73.55,57.52
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,64.86,50.31
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,60.05,46.54
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,55.2,42.57
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,48.48,36.79
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,41.8,30.75
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,31.16,20.89
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,20.54,7.86
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,9.83,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,67.2,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,183.49,5.01
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,345.22,273.75
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,490.16,398.67
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,589.18,478.25
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,689.56,553.63
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,759.19,600.87
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,827.53,644.42
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,874.71,676.04
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,919.18,704.96
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,942.13,718.93
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,968.83,735.2
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,982.97,741.2
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,993.02,744.68
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,993.45,742.34
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,989.64,737.44
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,964.26,717.98
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,948.05,705.04
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,924.72,687.4
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,897.56,667.38
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,864.6,644.54
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,828.18,619.36
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,785.87,588.78
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,740.74,555.17
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,691.31,517.53
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,639.72,477.36
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,585.31,433.12
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,529.47,386.72
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,471.02,337.85
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,411.75,287.21
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,351.14,235.13
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,290.62,183.87
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,229.61,135.68
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,169.16,96.54
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,99.8,76.9
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,95.27,73.42
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,94.57,73.02
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,93.78,72.57
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,92.73,71.91
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,91.6,71.21
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,82.01,63.59
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,79.37,61.75
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,76.08,59.33
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,72.73,56.81
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,67.29,52.55
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,61.76,48.05
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,53.94,41.35
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,46.06,34.28
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,31.65,21.23
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,19.79,7.81
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,10.23,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,39.62,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,112.3,24.16
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,271.91,217.06
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,399.12,328.7
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,494.64,408.13
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,593.14,486.04
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,674.0,546.82
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,748.93,601.21
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,801.43,637.96
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,851.32,672.09
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,883.8,691.72
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,912.87,708.73
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,717.28,561.05
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,485.19,379.02
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,565.43,440.36
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,664.43,512.43
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,608.36,466.32
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,533.57,407.47
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,404.79,309.17
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,287.54,218.13
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,398.68,302.86
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,497.95,376.07
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,431.01,324.65
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,380.03,285.39
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,431.43,323.73
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,467.46,349.6
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,513.41,382.05
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,519.33,380.4
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,390.63,284.94
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,315.55,234.21
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,311.63,229.51
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,308.78,224.86
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,245.87,163.43
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,165.27,94.3
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,146.31,114.03
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,195.67,153.98
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,143.35,112.34
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,100.02,77.42
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,123.56,97.06
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,158.05,125.67
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,120.76,95.54
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,84.89,66.13
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,81.25,63.35
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,77.51,60.42
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,72.01,56.15
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,66.4,51.63
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,55.27,42.05
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,46.62,34.33
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,34.22,23.1
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,21.82,9.48
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,11.41,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,43.3,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,125.47,45.67
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,283.72,226.03
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,412.75,338.47
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,255.41,211.63
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,65.9,49.74
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,69.53,52.66
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,74.01,56.02
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,94.49,72.55
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,114.71,88.6
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,132.23,102.32
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,149.56,115.7
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,282.0,221.63
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,396.34,309.94
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,364.81,283.13
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,334.8,257.99
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,338.24,259.38
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,341.43,260.56
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,317.52,241.27
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,279.82,211.74
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,222.68,167.62
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,168.43,125.59
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,242.12,181.45
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,319.61,238.8
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,305.66,228.01
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,292.23,217.81
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,251.6,187.33
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,213.68,158.8
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,299.77,222.34
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,362.56,266.22
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,296.68,217.79
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,232.14,171.42
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,251.18,179.07
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,242.4,168.34
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,205.94,160.49
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,214.97,168.01
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,188.58,147.71
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,180.92,142.27
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,174.66,137.64
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,171.34,135.4
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,128.71,101.29
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,94.35,73.45
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,93.37,73.08
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,89.26,70.04
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,81.67,63.96
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,73.9,57.58
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,64.03,49.15
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,53.99,40.28
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,38.2,26.23
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,22.31,10.11
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,11.8,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,21.32,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,63.87,26.84
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,201.52,158.32
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,312.24,253.37
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,169.54,138.18
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,19.8,10.88
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,32.08,21.1
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,44.42,31.19
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,61.08,44.65
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,79.53,59.37
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,75.81,56.01
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,72.58,53.09
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,125.1,94.75
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,178.85,136.43
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,109.49,81.47
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,47.03,31.8
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,32.76,20.43
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,18.49,9.07
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,101.63,74.66
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,186.94,140.39
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,240.25,180.62
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,303.17,227.36
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,251.69,188.05
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,213.33,158.77
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,223.12,166.06
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,232.38,172.81
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,232.68,172.88
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,232.75,172.8
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,316.06,233.43
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,383.72,279.59
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,352.75,251.91
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,310.09,214.53
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,267.83,188.62
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,247.82,181.37
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,203.37,159.52
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,188.93,148.48
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,187.23,147.79
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,195.81,155.4
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,172.02,136.61
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,156.98,124.85
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,141.18,112.56
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,119.8,95.47
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,116.13,92.8
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,107.87,86.19
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,95.87,76.47
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,83.51,66.22
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,69.41,54.05
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,55.03,41.36
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,38.27,26.46
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,21.02,9.61
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,11.02,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,7.87,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,15.93,3.49
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,87.48,66.01
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,165.0,131.93
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,231.47,188.73
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,299.44,245.17
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,147.28,119.94
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,9.89,2.62
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,8.0,1.03
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,6.1,0.0
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,8.02,0.98
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,9.94,2.53
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,11.87,4.09
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,13.8,5.65
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,15.74,7.17
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,17.68,8.7
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,20.02,10.55
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,22.36,12.41
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,28.57,17.34
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,34.8,22.24
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,37.16,24.1
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,39.52,25.95
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,36.05,23.16
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,32.57,20.38
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,42.69,28.44
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,52.83,36.48
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,62.86,44.31
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,72.79,52.03
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,89.04,64.77
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,104.98,77.23
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,97.71,71.59
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,90.51,66.05
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,75.96,54.85
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,61.13,43.3
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,86.5,66.58
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,110.52,86.51
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,151.86,120.81
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,192.24,154.24
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,182.75,146.88
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,172.89,139.31
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,154.63,125.0
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,135.79,110.0
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,122.14,98.95
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,111.86,90.61
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,95.37,76.96
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,78.75,62.91
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,62.01,48.34
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,45.11,33.39
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,29.35,19.33
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,12.95,4.05
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,6.69,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,5.51,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,10.65,1.16
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,25.74,15.51
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,43.6,30.98
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,64.8,49.1
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,84.97,66.03
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,108.87,85.93
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,132.43,105.12
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,270.91,220.16
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,414.91,334.32
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,369.01,294.21
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,298.98,236.31
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,335.06,263.49
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,369.82,288.82
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,397.84,308.67
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,424.43,327.19
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,506.43,388.02
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,562.08,428.32
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,591.31,448.34
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,632.45,476.35
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,622.96,467.67
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,611.33,457.77
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,683.48,511.75
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,721.37,538.95
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,674.97,503.41
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,626.61,466.15
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,575.08,425.63
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,521.83,382.59
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,466.06,336.49
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,409.87,288.99
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,351.25,238.54
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,292.29,188.41
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,234.28,142.62
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,177.27,104.97
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,153.02,110.21
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,194.91,154.12
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,190.51,151.15
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,196.41,156.6
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,155.61,123.83
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,112.86,89.05
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,124.67,99.4
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,145.42,117.22
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,131.92,106.34
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,117.95,95.0
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,102.48,82.36
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,86.54,69.05
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,70.3,55.16
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,53.67,40.6
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,37.65,26.28
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,21.08,10.34
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,11.02,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,10.25,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,24.44,10.86
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,91.53,70.16
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,165.65,133.65
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,214.05,174.72
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,261.79,213.99
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,123.7,99.62
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,4.56,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,4.95,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,5.34,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,413.28,333.19
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,792.87,612.82
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,806.43,617.33
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,816.65,622.07
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,750.39,569.22
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,663.65,502.56
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,817.46,616.67
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,925.61,691.28
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,821.61,614.36
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,695.02,519.49
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,639.32,477.91
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,574.97,429.81
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,548.7,409.33
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,522.67,388.88
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,506.02,376.17
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,488.12,362.35
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,493.27,365.24
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,483.91,355.92
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,440.12,321.1
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,397.25,286.62
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,355.49,252.09
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,312.53,216.69
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,266.89,180.52
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,218.74,146.78
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,176.22,128.67
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,172.1,135.88
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,163.54,129.51
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,154.16,122.44
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,162.78,129.85
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,162.13,129.7
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,157.38,126.46
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,144.81,116.71
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,132.14,106.56
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,121.9,98.33
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,105.24,84.71
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,88.24,70.52
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,71.17,55.92
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,53.8,40.73
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,36.96,25.73
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,19.63,9.44
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,10.23,0.0
