Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,63.21,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,180.41,124.85
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,319.11,257.23
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,440.57,359.01
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,531.14,431.85
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,624.11,502.96
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,386.09,315.46
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,107.08,82.76
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,145.41,114.23
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,183.26,144.3
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,286.68,226.39
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,368.19,288.93
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,696.9,540.81
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,959.46,722.9
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,814.31,615.75
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,657.14,497.4
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,632.74,477.39
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,588.06,442.67
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,763.33,571.62
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,882.38,653.9
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,850.31,630.37
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,814.82,604.91
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,715.07,529.19
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,613.85,452.91
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,633.1,467.85
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,629.01,463.63
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,575.97,422.12
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,521.89,378.94
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,466.19,333.27
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,410.04,286.2
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,352.34,237.1
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,295.16,189.11
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,237.36,143.96
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,180.68,106.67
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,124.38,84.73
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,105.3,80.84
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,105.09,81.05
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,104.79,81.18
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,104.2,80.93
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,103.54,80.65
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,101.1,79.07
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,98.51,77.37
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,95.51,75.15
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,89.47,70.35
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,82.23,64.73
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,74.82,58.79
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,64.37,49.89
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,53.75,40.54
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,39.65,27.92
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,25.33,13.98
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,13.38,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,56.26,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,169.88,120.29
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,303.56,244.11
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,422.51,344.38
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,283.07,231.8
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,101.65,79.07
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,433.6,355.34
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,756.58,598.05
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,685.59,540.43
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,593.42,467.3
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,570.38,446.05
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,519.78,404.63
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,586.75,453.03
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,626.86,481.03
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,568.35,434.8
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,533.42,405.88
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,584.21,442.33
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,650.58,488.32
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,534.32,401.0
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,426.77,319.55
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,569.33,425.98
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,675.65,502.12
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,710.22,527.45
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,722.1,535.84
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,607.85,449.49
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,504.43,371.82
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,492.18,362.26
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,475.27,348.04
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,446.08,323.94
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,404.35,289.55
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,356.98,252.24
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,323.83,226.11
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,269.36,181.19
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,215.8,141.21
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,138.29,96.35
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,108.63,83.93
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,140.45,110.06
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,184.82,146.21
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,185.09,146.77
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,174.23,138.43
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,158.26,126.14
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,135.62,108.19
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,105.93,84.07
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,78.64,61.52
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,77.09,60.55
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,72.19,56.58
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,61.86,47.66
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,51.27,38.27
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,38.42,26.78
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,25.46,14.2
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,13.38,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,5.51,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,10.64,2.27
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,22.13,12.46
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,33.67,22.34
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,49.39,35.58
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,64.86,48.38
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,81.07,61.54
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,97.0,74.22
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,226.11,180.1
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,365.87,289.72
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,475.18,373.39
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,608.11,470.55
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,605.5,464.06
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,600.72,457.0
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,586.43,444.62
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,594.31,447.88
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,576.84,433.33
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,558.83,418.68
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,624.53,465.95
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,665.31,494.73
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,422.54,318.75
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,193.86,145.11
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,324.41,243.97
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,437.88,325.95
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,428.44,318.17
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,418.32,310.34
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,449.79,332.77
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,464.44,341.38
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,431.68,315.47
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,398.37,288.81
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,353.76,255.04
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,327.3,235.5
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,293.27,210.71
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,261.33,189.32
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,229.36,171.07
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,217.18,171.69
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,187.94,148.66
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,161.59,127.79
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,154.01,122.02
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,152.36,121.06
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,127.55,101.27
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,107.67,85.32
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,103.02,81.77
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,98.2,78.01
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,88.76,70.43
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,78.97,62.35
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,66.33,51.59
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,53.16,40.07
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,39.72,28.05
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,26.12,14.98
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,13.77,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,16.35,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,46.05,29.82
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,110.28,86.29
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,188.22,152.41
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,248.72,203.88
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,310.72,255.06
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,327.33,266.34
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,341.87,275.63
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,356.17,285.0
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,368.93,293.04
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,339.8,268.24
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,333.76,261.33
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,352.53,274.16
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,370.48,286.15
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,273.75,210.73
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,171.22,130.08
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,384.69,295.02
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,556.87,420.33
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,510.89,383.68
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,450.93,338.3
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,439.32,329.4
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,427.84,320.42
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,297.93,224.3
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,173.15,129.66
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,166.96,125.05
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,160.87,120.3
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,216.44,162.63
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,268.67,201.62
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,189.15,141.53
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,110.54,81.39
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,110.56,81.57
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,110.57,81.66
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,107.23,79.33
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,103.99,77.09
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,72.97,52.74
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,40.09,28.06
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,53.21,39.22
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,66.35,50.44
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,86.19,67.2
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,104.71,82.87
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,125.6,100.73
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,137.73,111.37
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,129.55,104.9
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,117.87,95.44
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,105.02,85.03
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,91.91,74.14
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,75.94,60.37
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,58.33,44.87
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,40.64,29.13
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,22.49,12.42
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,11.38,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,22.81,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,51.01,34.52
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,111.95,88.61
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,187.77,153.46
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,242.91,200.12
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,298.54,245.65
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,269.65,219.42
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,216.58,173.87
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,247.8,198.09
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,278.23,220.96
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,361.71,285.98
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,467.68,365.19
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,463.51,358.59
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,458.4,352.04
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,522.14,398.34
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,582.63,440.75
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,680.59,510.94
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,768.88,571.88
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,692.72,514.4
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,636.09,471.15
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,565.49,419.86
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,513.28,381.09
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,555.0,411.05
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,593.45,436.98
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,603.76,443.62
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,603.32,441.91
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,567.89,414.49
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,520.58,376.1
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,463.59,329.78
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,406.1,281.93
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,340.7,236.83
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,323.33,232.48
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,253.33,167.84
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,170.76,97.64
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,116.47,77.06
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,107.77,83.44
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,107.18,83.16
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,116.42,90.93
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,107.04,83.49
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,96.82,75.33
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,94.75,74.05
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,92.57,72.66
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,89.37,70.25
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,86.08,67.75
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,77.78,61.06
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,71.22,55.71
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,63.18,48.89
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,55.13,41.79
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,41.45,29.59
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,27.54,16.45
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,13.96,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,125.0,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,249.15,190.21
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,355.85,286.78
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,468.59,379.15
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,552.78,444.66
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,638.74,508.12
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,718.09,563.72
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,788.25,610.55
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,492.26,389.78
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,163.16,126.08
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,149.17,114.82
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,136.76,104.21
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,241.41,186.07
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,330.43,252.97
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,390.69,297.09
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,448.28,338.33
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,526.93,394.93
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,579.3,431.89
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,602.03,446.64
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,636.74,469.38
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,632.71,466.05
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,625.92,460.99
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,691.76,510.14
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,722.83,532.81
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,674.77,496.87
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,624.79,459.12
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,533.68,389.81
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,459.07,334.24
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,445.64,319.97
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,405.2,280.95
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,343.56,238.02
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,328.34,234.47
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,284.62,200.06
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,250.21,174.88
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,161.13,112.73
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,100.37,76.48
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,100.18,76.72
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,99.89,76.85
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,128.62,100.53
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,175.78,139.09
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,161.87,128.45
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,141.97,112.87
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,109.29,86.27
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,77.65,60.14
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,72.62,56.23
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,67.47,52.09
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,59.32,45.21
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,48.36,35.7
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,37.05,25.7
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,25.72,15.02
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,12.92,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,146.94,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,291.93,224.88
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,403.18,323.95
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,527.22,424.57
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,307.57,252.07
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,35.93,24.15
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,65.18,48.24
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,98.22,74.86
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,83.53,62.65
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,71.18,52.42
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,100.06,75.32
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,129.22,98.02
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,116.56,87.5
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,104.89,77.89
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,130.25,97.48
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,155.4,116.6
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,274.47,207.81
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,378.79,284.97
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,448.33,335.31
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,528.36,391.65
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,372.63,277.9
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,234.53,174.53
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,436.44,325.74
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,602.15,441.81
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,628.1,461.01
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,622.95,456.9
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,533.74,388.34
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,456.26,330.77
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,445.12,318.11
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,406.86,280.59
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,347.32,230.75
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,289.5,182.71
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,231.0,137.03
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,173.39,98.67
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,148.36,102.18
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,193.47,150.91
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,143.07,110.98
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,103.78,79.6
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,93.97,71.88
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,92.37,70.82
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,109.34,85.16
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,140.65,111.34
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,108.4,85.14
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,80.85,62.54
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,75.61,58.5
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,70.24,54.2
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,59.38,45.08
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,50.92,37.72
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,39.03,27.28
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,27.09,16.16
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,13.64,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,137.3,7.04
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,267.49,207.51
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,379.09,306.5
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,497.0,403.24
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,315.69,258.37
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,92.83,70.98
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,110.73,85.56
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,128.51,99.58
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,376.91,302.11
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,612.26,481.68
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,780.32,604.23
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,934.54,708.8
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,695.95,533.56
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,396.21,303.57
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,506.98,387.01
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,589.84,446.71
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,783.65,589.25
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,921.39,683.87
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,796.94,591.86
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,660.75,489.29
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,471.85,352.29
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,289.01,215.09
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,399.07,296.96
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,493.8,364.55
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,581.41,430.34
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,625.34,461.15
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,573.05,419.66
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,519.42,376.43
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,419.82,302.86
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,361.96,264.0
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,334.66,242.79
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,308.41,222.5
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,293.22,206.84
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,250.78,173.11
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,161.47,111.32
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,100.81,76.23
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,100.37,76.26
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,99.82,76.17
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,98.4,75.24
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,89.13,67.9
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,87.03,66.56
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,84.81,65.12
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,81.3,62.45
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,77.66,59.65
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,72.62,55.75
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,67.46,51.64
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,60.03,45.43
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,49.73,36.57
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,38.46,26.7
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,27.17,16.24
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,13.67,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,97.55,20.38
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,192.78,152.43
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,289.23,239.56
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,388.0,325.44
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,238.68,200.5
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,77.53,60.21
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,75.78,58.68
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,75.35,58.11
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,113.66,90.04
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,152.23,121.69
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,143.31,113.54
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,135.56,106.48
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,133.8,104.71
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,132.41,103.28
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,130.06,100.94
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,127.93,98.82
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,189.27,147.74
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,250.27,195.34
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,361.1,281.37
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,450.17,348.37
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,327.72,253.93
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,206.56,159.12
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,217.09,167.05
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,227.15,174.39
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,297.67,228.76
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,357.27,273.76
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,364.39,278.71
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,368.95,281.64
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,372.71,283.53
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,361.98,273.9
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,308.33,233.38
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,252.98,192.35
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,260.73,197.58
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,262.51,198.77
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,240.62,184.32
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,228.5,184.79
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,193.01,156.13
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,163.62,132.25
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,130.85,105.31
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,96.53,76.74
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,116.46,94.09
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,134.55,109.97
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,109.08,88.64
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,82.81,66.37
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,75.38,60.29
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,73.26,58.7
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,63.8,50.51
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,54.17,41.91
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,41.74,30.59
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,29.19,18.68
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,14.74,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,186.53,70.42
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,365.01,298.36
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,481.64,402.45
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,602.95,502.88
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,687.82,569.54
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,772.86,633.02
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,833.97,675.86
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,893.33,715.93
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,934.19,741.74
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,965.12,760.0
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,991.82,775.52
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,1014.71,788.32
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,1025.33,791.32
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,1031.83,791.69
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,1016.57,777.24
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,1011.25,770.08
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,996.52,756.2
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,977.77,739.89
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,953.18,720.27
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,924.73,698.25
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,889.24,672.91
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,850.39,645.33
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,807.24,612.43
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,761.24,576.24
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,710.67,537.21
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,658.03,495.73
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,602.94,450.58
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,546.32,403.12
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,486.9,353.05
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,426.72,301.18
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,365.52,247.88
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,304.01,194.79
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,241.85,144.23
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,180.16,101.65
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,119.08,75.78
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,100.84,78.48
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,99.83,77.84
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,89.44,69.42
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,87.72,68.19
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,85.82,66.83
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,83.93,65.6
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,81.94,64.3
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,78.28,61.44
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,68.78,53.57
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,64.53,50.32
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,60.22,46.92
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,54.13,41.8
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,48.03,36.43
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,38.78,28.04
