Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,29.56,19.12
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,14.6,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,188.71,88.45
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,364.46,293.07
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,472.83,385.91
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,585.38,475.44
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,669.36,537.66
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,752.1,595.37
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,809.05,632.41
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,862.46,665.69
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,905.25,691.97
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,945.13,715.86
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,968.66,727.78
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,988.54,737.36
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,992.55,735.63
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,1000.98,737.11
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,999.29,732.76
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,993.49,726.08
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,980.61,715.68
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,963.66,702.88
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,938.75,685.08
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,910.11,664.99
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,876.03,643.08
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,838.56,618.06
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,785.96,580.85
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,743.0,549.13
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,693.89,513.15
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,642.95,474.78
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,589.04,432.32
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,534.26,387.97
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,477.78,341.62
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,420.79,293.68
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,360.12,242.48
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,300.66,192.52
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,240.3,144.4
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,180.9,103.73
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,122.52,78.11
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,104.58,80.55
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,104.27,80.66
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,103.83,80.68
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,98.75,76.72
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,93.24,72.41
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,87.29,67.85
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,88.84,69.53
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,85.46,66.96
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,81.96,64.25
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,76.67,60.23
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,71.25,55.97
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,63.21,49.16
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,52.04,39.41
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,41.1,29.66
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,30.15,19.4
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,15.18,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,127.51,65.97
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,249.15,199.58
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,372.78,306.16
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,482.2,397.76
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,563.95,463.26
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,647.21,527.3
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,367.55,303.13
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,65.94,48.81
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,75.95,56.83
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,85.92,64.58
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,110.64,83.97
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,135.32,102.96
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,154.6,117.74
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,173.62,132.14
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,237.89,181.73
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,324.04,246.74
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,310.7,235.34
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,279.87,211.08
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,334.21,251.24
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,368.07,275.51
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,408.71,304.79
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,445.6,330.8
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,510.66,377.85
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,556.21,409.67
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,568.58,418.29
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,567.06,416.21
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,527.09,384.71
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,487.11,352.92
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,455.1,325.1
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,411.2,284.84
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,354.18,236.79
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,297.43,189.42
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,254.41,166.89
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,266.83,189.7
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,172.83,119.59
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,103.36,77.97
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,103.29,78.13
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,103.09,78.17
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,102.83,78.19
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,102.52,78.18
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,100.49,76.96
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,98.31,75.62
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,94.14,72.63
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,89.76,69.43
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,81.47,62.9
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,75.05,57.79
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,65.67,50.01
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,56.12,41.84
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,43.43,30.82
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,30.6,19.26
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,15.58,0.0
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,67.47,34.88
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,134.33,102.97
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,231.56,185.53
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,346.38,279.57
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,425.73,342.94
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,506.95,405.34
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,586.38,464.9
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,693.07,541.6
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,742.46,574.15
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,790.0,604.94
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,851.87,644.95
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,903.59,676.96
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,922.26,687.2
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,937.13,695.07
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,952.96,704.42
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,956.26,705.39
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,947.6,699.59
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,934.85,691.15
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,919.95,680.19
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,887.6,657.31
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,856.26,635.97
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,821.5,612.15
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,784.13,583.69
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,743.42,552.16
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,695.32,515.29
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,645.15,476.07
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,592.45,434.0
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,538.13,389.58
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,481.49,342.2
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,423.89,293.06
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,364.58,242.18
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,305.11,191.76
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,244.65,143.76
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,184.65,103.02
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,124.15,76.39
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,102.26,77.47
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,101.34,77.08
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,91.2,69.19
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,90.41,68.9
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,89.55,68.56
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,87.51,67.25
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,85.36,65.85
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,76.71,59.01
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,74.63,57.61
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,69.99,54.12
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,65.27,50.45
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,59.07,45.23
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,52.86,39.8
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,40.32,28.76
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,30.31,19.47
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,15.23,0.93
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,25.55,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,210.02,134.96
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,357.57,292.36
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,461.88,382.34
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,578.44,476.77
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,660.55,539.9
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,742.66,599.91
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,798.37,637.06
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,852.17,671.55
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,893.63,696.8
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,932.23,719.56
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,954.23,729.18
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,972.66,736.42
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,976.72,734.56
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,985.26,735.97
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,982.37,728.96
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,975.5,719.67
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,962.57,708.54
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,945.68,695.08
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,922.22,677.5
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,895.03,657.67
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,862.08,635.25
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,825.77,609.62
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,785.06,580.41
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,731.59,541.9
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,684.44,506.2
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,635.42,468.16
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,583.59,427.19
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,530.45,384.02
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,474.54,338.25
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,418.1,290.85
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,355.82,243.86
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,320.84,220.81
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,277.69,185.68
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,230.4,151.12
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,177.25,122.02
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,151.27,117.0
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,123.98,95.59
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,105.62,81.15
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,95.48,73.12
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,93.66,71.87
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,86.71,66.53
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,79.25,60.73
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,80.3,61.84
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,81.66,63.21
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,76.76,59.56
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,71.75,55.7
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,61.4,47.02
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,53.27,39.98
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,42.42,30.45
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,31.55,20.48
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,15.91,2.11
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,6.36,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,94.9,59.29
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,175.24,138.44
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,282.36,228.35
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,373.35,302.78
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,294.83,238.79
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,211.22,168.98
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,195.18,154.57
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,160.42,125.01
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,166.25,128.84
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,172.39,132.81
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,172.84,132.08
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,173.8,131.79
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,579.59,445.83
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,896.73,670.82
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,909.49,675.46
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,917.76,678.85
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,910.0,671.57
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,898.38,661.84
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,882.03,649.26
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,861.63,633.84
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,831.55,612.19
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,798.17,588.06
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,757.89,557.69
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,715.19,525.25
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,669.25,490.83
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,621.51,454.38
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,570.07,413.58
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,517.99,371.52
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,464.39,328.18
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,410.64,283.86
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,355.51,238.29
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,301.4,193.93
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,246.79,151.32
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,193.58,115.09
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,143.1,92.11
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,126.57,95.72
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,149.78,114.31
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,178.97,137.59
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,148.91,114.16
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,126.19,96.43
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,122.23,93.8
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,118.03,90.94
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,112.74,87.18
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,107.25,83.19
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,98.7,76.76
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,90.96,70.82
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,78.07,60.21
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,64.96,49.11
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,48.47,34.88
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,31.66,20.12
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,16.44,2.97
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.79,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,8.73,0.34
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,16.75,7.84
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,30.58,19.47
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,46.24,32.55
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,63.99,47.17
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,81.32,61.18
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,99.37,75.52
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,117.11,89.36
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,227.77,178.47
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,322.76,252.75
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,407.17,316.75
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,465.91,360.26
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,536.46,412.59
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,628.71,479.2
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,472.67,359.59
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,323.26,243.39
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,476.81,359.81
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,600.55,450.71
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,533.22,398.17
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,453.59,337.34
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,561.49,417.74
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,652.98,483.69
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,629.02,464.71
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,602.81,444.3
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,541.53,397.78
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,487.86,357.16
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,439.78,320.93
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,402.53,292.75
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,394.23,285.43
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,387.32,278.27
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,363.52,258.83
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,323.49,227.43
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,292.28,202.08
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,256.96,175.86
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,218.93,154.9
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,201.52,154.77
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,195.09,150.35
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,188.12,145.5
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,178.91,138.59
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,169.04,131.15
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,165.79,129.19
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,153.72,120.15
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,136.63,106.74
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,117.31,91.39
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,101.7,79.26
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,85.99,66.75
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,68.06,51.94
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,49.88,36.61
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,33.74,22.81
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,16.76,8.16
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,8.35,0.0
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,7.87,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,163.28,116.7
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,282.81,234.23
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,417.0,351.74
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,540.23,455.85
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,621.87,522.12
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,704.74,586.7
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,793.19,652.45
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,872.36,708.98
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,914.4,736.53
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,953.51,761.67
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,982.56,777.72
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,1016.49,797.15
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,1027.44,801.29
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,1034.3,802.81
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,1022.97,791.73
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,1021.61,788.01
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,1007.66,775.26
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,989.59,759.92
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,965.52,739.43
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,937.49,716.41
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,901.5,690.21
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,862.09,661.62
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,816.78,626.97
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,768.86,588.62
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,718.0,548.57
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,665.12,506.11
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,609.37,459.67
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,552.29,411.13
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,493.19,360.54
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,433.34,308.26
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,372.1,253.94
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,310.86,200.3
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,248.69,149.2
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,187.05,105.53
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,126.61,77.64
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,101.7,78.87
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,100.76,78.29
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,90.36,69.87
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,89.29,69.18
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,88.1,68.41
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,86.01,67.03
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,83.79,65.55
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,80.91,63.36
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,71.93,55.98
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,67.48,52.6
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,62.95,49.05
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,57.33,44.32
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,51.72,39.39
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,42.65,31.28
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,33.56,22.78
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,15.73,4.17
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,72.21,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,277.87,206.66
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,432.13,355.54
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,540.62,447.82
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,652.43,537.42
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,728.69,594.92
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,804.72,649.5
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,859.27,684.63
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,911.89,717.03
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,941.97,733.83
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,976.1,753.3
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,998.97,764.64
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,1018.08,773.41
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,1026.99,775.27
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,1017.89,765.09
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,1013.74,759.04
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,1005.6,750.48
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,990.54,737.13
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,971.53,721.38
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,945.91,701.42
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,916.58,679.17
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,881.57,653.25
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,843.26,625.22
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,800.97,593.6
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,755.79,558.71
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,705.84,520.74
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,653.92,480.53
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,598.96,436.57
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,542.78,390.67
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,485.05,343.05
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,426.52,293.77
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,366.16,242.08
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,305.73,190.89
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,244.88,142.42
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,184.57,100.89
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,125.03,73.86
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,99.26,74.6
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,98.3,74.17
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,97.14,73.58
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,87.03,65.6
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,86.37,65.28
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,84.27,63.91
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,82.03,62.45
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,79.46,60.56
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,70.9,53.7
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,66.83,50.83
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,62.69,47.79
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,57.12,43.28
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,51.55,38.57
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,42.53,30.64
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,33.48,22.32
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,15.72,4.47
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,67.4,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,263.71,195.95
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,406.08,327.84
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,509.67,412.95
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,616.39,495.53
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,693.08,552.64
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,769.5,607.04
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,825.27,644.87
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,879.16,680.28
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,917.56,702.84
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,945.74,718.05
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,968.61,728.5
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,987.81,736.45
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,997.4,739.15
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,1003.05,739.46
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,999.35,732.76
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,991.64,723.72
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,963.4,702.89
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,945.99,689.5
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,920.7,669.63
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,891.85,647.64
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,858.39,625.29
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,821.72,600.75
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,780.92,570.61
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,737.4,537.99
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,689.55,502.73
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,639.87,465.26
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,586.8,423.57
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,532.81,380.15
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,476.92,334.92
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,420.51,288.15
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,357.21,241.2
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,322.45,218.79
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,278.61,185.39
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,235.71,155.69
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,186.16,126.21
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,154.64,117.68
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,123.21,93.36
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,99.75,75.07
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,98.67,74.45
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,97.45,73.7
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,88.0,66.44
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,86.14,65.31
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,82.72,62.89
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,79.14,60.32
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,74.48,56.9
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,69.71,53.29
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,63.09,47.86
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,56.38,42.14
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,43.45,31.0
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,33.22,21.82
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,19.67,7.38
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,6.29,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,14.35,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,109.03,77.69
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,187.64,148.65
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,299.3,241.89
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,395.94,320.85
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,235.88,191.06
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,70.21,51.96
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,376.62,303.96
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,665.81,524.14
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,601.31,470.15
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,558.34,433.16
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,460.25,355.8
2017,5,3,9,0,78.0,289.0,4.9,28.0,339.0,361.27,277.02
2017,5,3,9,15,51.0,282.0,4.9,28.0,316.0,318.15,242.98
2017,5,3,9,30,24.0,275.0,4.9,28.0,293.0,255.3,193.78
2017,5,3,9,45,151.0,326.5,4.9,28.5,447.5,473.11,359.55
2017,5,3,10,0,278.0,378.0,4.9,29.0,602.0,660.47,494.29
2017,5,3,10,15,461.5,316.5,4.8,29.5,707.0,777.04,576.96
2017,5,3,10,30,645.0,255.0,4.7,30.0,812.0,871.61,641.93
2017,5,3,10,45,356.5,342.0,4.6,30.5,651.5,644.91,476.99
2017,5,3,11,0,68.0,429.0,4.5,31.0,491.0,425.1,312.79
2017,5,3,11,15,36.5,296.0,4.4,31.0,329.5,275.33,203.66
2017,5,3,11,30,5.0,163.0,4.3,31.0,168.0,131.3,95.28
2017,5,3,11,45,145.5,320.5,4.2,31.5,461.5,373.6,277.45
2017,5,3,12,0,286.0,478.0,4.1,32.0,755.0,582.41,424.05
2017,5,3,12,15,160.5,443.5,4.0,32.0,599.0,447.93,326.57
2017,5,3,12,30,35.0,409.0,3.9,32.0,443.0,330.49,241.16
2017,5,3,12,45,160.5,443.0,3.8,32.5,597.5,410.37,298.25
2017,5,3,13,0,286.0,477.0,3.7,33.0,752.0,466.07,334.88
2017,5,3,13,15,250.5,477.5,3.6,33.0,716.0,421.94,301.93
2017,5,3,13,30,215.0,478.0,3.5,33.0,680.0,393.31,280.48
2017,5,3,13,45,448.0,362.0,3.45,33.0,771.0,355.0,245.29
2017,5,3,14,0,681.0,246.0,3.4,33.0,862.0,306.46,198.98
2017,5,3,14,15,672.0,242.5,3.3,32.5,833.5,254.54,158.93
2017,5,3,14,30,663.0,239.0,3.2,32.0,805.0,203.98,124.34
2017,5,3,14,45,443.5,311.0,3.15,32.0,682.5,183.45,125.7
2017,5,3,15,0,224.0,383.0,3.1,32.0,560.0,222.73,171.61
2017,5,3,15,15,222.5,361.0,3.2,31.5,529.0,213.81,165.34
2017,5,3,15,30,221.0,339.0,3.3,31.0,498.0,204.33,158.7
2017,5,3,15,45,200.0,316.0,3.45,31.0,452.5,193.27,150.46
2017,5,3,16,0,179.0,293.0,3.6,31.0,407.0,181.71,141.79
2017,5,3,16,15,343.5,240.0,4.05,30.5,435.5,152.17,118.95
2017,5,3,16,30,508.0,187.0,4.5,30.0,464.0,122.77,95.8
2017,5,3,16,45,321.5,188.0,5.0,29.5,357.0,124.97,98.24
2017,5,3,17,0,135.0,189.0,5.5,29.0,250.0,125.54,99.32
2017,5,3,17,15,114.0,167.5,5.8,28.0,214.0,112.38,89.12
2017,5,3,17,30,93.0,146.0,6.1,27.0,178.0,100.63,79.86
2017,5,3,17,45,194.5,118.0,6.45,26.5,169.5,81.89,64.24
