Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,57.76,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,172.04,87.54
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,299.68,237.86
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,421.01,340.13
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,512.48,412.54
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,615.87,489.61
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,688.04,542.34
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,759.74,592.76
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,814.91,628.54
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,868.22,661.89
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,905.87,683.6
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,940.66,703.08
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,956.56,708.73
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,977.16,717.65
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,986.82,720.02
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,992.64,720.11
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,990.95,715.55
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,985.3,708.7
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,971.33,696.75
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,938.89,673.21
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,915.03,655.91
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,887.65,636.38
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,854.77,614.31
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,818.73,590.2
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,777.1,560.05
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,733.04,527.65
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,686.25,493.84
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,637.82,458.03
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,586.39,418.29
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,534.07,376.93
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,480.27,334.07
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,425.9,289.71
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,369.77,243.46
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,313.64,197.23
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,262.1,164.61
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,245.87,162.45
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,168.76,106.39
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,96.27,71.4
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,96.12,71.68
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,95.83,71.78
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,94.7,71.07
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,93.4,70.24
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,91.78,69.32
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,82.98,62.57
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,80.12,60.47
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,77.12,58.25
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,72.76,55.11
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,68.28,51.79
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,62.38,47.04
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,56.38,42.04
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,47.66,34.61
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,36.59,24.94
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,24.73,13.98
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,12.93,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,6.69,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,66.66,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,194.09,105.74
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,322.1,255.21
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,446.31,359.9
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,546.09,439.71
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,645.07,514.9
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,714.09,564.42
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,782.54,611.41
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,680.06,534.21
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,554.62,436.42
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,588.63,459.64
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,620.63,480.13
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,569.67,436.77
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,491.23,374.33
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,568.77,430.88
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,668.0,499.88
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,847.46,627.56
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,979.8,713.59
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,951.14,691.16
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,933.45,677.39
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,908.5,658.93
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,880.14,638.41
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,847.2,614.98
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,811.16,589.56
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,771.86,561.03
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,729.69,529.76
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,682.58,495.33
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,633.81,458.85
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,582.47,418.68
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,530.06,376.72
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,475.36,332.71
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,420.1,287.18
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,367.43,247.17
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,341.01,229.37
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,267.52,166.84
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,194.58,107.04
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,157.34,96.78
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,171.49,130.14
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,159.44,121.26
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,145.92,111.19
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,136.6,104.14
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,126.38,96.34
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,110.87,84.43
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,93.9,71.2
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,95.32,72.64
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,94.98,72.65
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,89.76,68.92
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,84.4,64.99
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,74.97,57.37
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,65.26,49.31
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,53.1,39.02
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,40.68,28.22
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,27.14,15.85
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,13.55,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,7.08,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,19.46,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,55.35,27.8
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,147.84,115.04
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,231.67,187.11
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,326.3,265.7
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,404.89,329.57
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,235.11,191.15
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,65.29,48.11
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,86.67,65.33
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,107.94,82.09
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,136.98,104.99
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,165.78,127.32
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,187.88,144.08
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,209.68,160.41
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,183.55,139.49
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,159.28,120.11
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,145.82,109.15
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,132.97,98.74
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,135.51,100.34
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,138.0,101.91
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,158.84,117.58
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,179.25,132.77
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,182.26,134.92
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,185.06,136.94
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,186.13,137.33
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,187.11,137.68
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,232.56,171.67
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,275.96,203.76
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,217.99,160.52
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,161.39,118.01
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,211.49,155.68
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,258.14,190.3
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,196.2,144.1
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,134.69,97.87
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,214.95,156.71
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,279.37,203.07
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,231.4,169.99
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,207.52,161.19
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,190.75,148.57
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,173.65,135.56
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,170.98,133.8
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,168.12,131.89
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,134.29,105.08
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,98.78,76.49
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,68.37,51.56
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,35.2,23.99
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,30.57,20.24
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,25.94,16.44
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,49.88,36.89
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,72.97,56.51
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,59.06,44.5
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,44.97,32.09
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,28.82,17.42
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,12.22,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,6.29,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,5.11,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,9.88,0.41
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,68.42,50.13
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,127.26,100.21
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,74.54,57.22
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,32.85,21.8
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,35.54,24.0
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,38.25,26.12
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,44.05,30.73
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,49.87,35.27
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,61.13,44.16
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,72.59,53.08
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,72.1,52.37
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,71.75,51.81
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,207.13,157.53
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,340.01,255.69
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,415.53,308.93
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,509.94,373.43
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,372.14,273.67
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,248.22,182.35
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,225.52,165.58
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,203.72,149.08
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,293.54,214.78
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,369.05,268.18
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,443.48,320.4
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,513.57,367.99
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,471.67,338.23
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,434.24,312.04
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,451.7,323.64
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,463.65,330.17
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,428.76,304.54
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,401.35,283.68
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,366.68,250.08
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,309.55,195.96
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,253.99,152.03
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,199.26,112.87
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,146.47,84.63
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,108.05,80.76
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,135.5,102.88
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,183.25,140.93
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,178.05,137.18
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,172.58,133.3
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,162.11,125.72
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,147.64,114.84
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,134.07,104.56
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,112.32,87.42
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,98.67,76.69
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,84.91,65.66
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,73.99,56.79
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,68.04,51.87
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,56.49,42.07
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,44.68,31.74
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,29.83,18.29
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,14.96,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,7.87,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,38.06,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,120.22,71.77
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,226.5,177.84
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,329.33,265.2
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,195.81,158.25
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,34.39,22.7
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,28.62,17.95
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,22.88,13.15
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,53.33,37.82
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,86.91,64.58
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,101.81,76.03
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,116.59,87.26
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,128.18,95.9
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,139.71,104.42
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,319.09,243.69
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,507.78,383.01
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,377.01,283.72
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,256.73,191.39
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,258.05,192.19
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,259.43,192.88
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,384.63,285.84
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,487.6,359.86
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,560.35,412.59
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,619.8,454.95
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,456.39,335.67
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,303.87,222.46
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,337.22,246.98
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,362.34,264.99
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,411.4,299.79
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,450.53,326.0
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,423.82,305.51
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,397.36,285.12
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,362.59,252.96
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,320.04,211.39
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,270.41,171.91
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,222.1,136.94
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,196.85,130.73
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,202.74,155.46
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,167.6,128.48
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,142.98,109.54
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,140.44,107.83
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,137.6,105.88
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,134.25,103.74
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,130.64,101.4
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,125.19,97.54
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,119.45,93.41
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,113.6,89.11
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,104.19,81.75
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,91.8,71.57
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,79.13,60.94
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,63.67,47.91
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,47.95,34.33
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,30.14,18.53
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,11.75,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,5.9,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,23.35,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,68.99,40.13
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,163.73,127.73
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,269.66,216.89
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,165.55,132.74
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,57.53,41.72
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,73.94,55.06
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,90.06,67.88
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,123.91,95.0
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,157.51,121.41
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,406.75,320.9
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,640.75,497.3
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,599.79,461.18
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,531.12,406.25
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,626.16,475.18
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,693.83,522.76
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,824.8,616.3
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,935.3,690.8
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,924.5,680.34
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,910.04,668.19
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,770.76,565.36
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,615.01,449.41
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,729.22,535.04
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,792.29,582.58
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,753.08,552.42
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,711.55,520.69
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,594.39,432.84
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,489.33,354.24
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,362.61,263.18
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,256.01,185.67
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,335.54,242.59
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,404.69,289.32
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,347.22,248.07
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,313.06,224.89
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,261.07,174.63
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,207.37,123.01
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,158.61,96.03
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,122.17,92.14
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,122.94,93.17
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,123.55,94.07
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,142.97,109.83
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,167.8,129.94
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,156.5,121.53
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,144.43,112.46
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,130.08,101.45
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,110.99,86.4
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,108.09,84.51
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,101.23,79.25
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,88.25,68.72
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,74.88,57.62
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,60.35,45.24
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,45.53,32.36
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,30.2,18.66
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,14.37,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,7.47,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.75,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.51,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.27,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.03,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,33.62,22.24
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,66.08,48.83
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,78.36,58.5
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,90.55,67.97
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,47.97,33.39
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,9.17,1.81
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,11.1,3.34
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,13.03,4.86
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,33.46,21.16
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,54.02,37.34
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,82.96,59.92
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,112.72,82.82
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,105.19,76.78
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,97.82,70.93
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,103.42,75.02
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,108.93,79.0
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,119.91,87.37
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,130.6,95.45
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,213.99,157.9
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,294.79,216.28
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,244.29,179.14
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,195.35,143.12
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,300.8,220.83
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,393.25,286.39
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,315.03,230.39
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,252.47,185.75
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,197.38,145.17
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,142.9,104.45
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,141.71,103.73
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,140.54,102.99
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,182.17,134.17
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,220.25,171.29
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,209.34,163.17
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,198.0,154.81
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,160.1,125.0
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,136.79,106.65
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,143.58,112.63
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,155.4,122.6
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,146.75,116.03
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,137.68,109.09
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,126.35,100.82
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,114.63,91.78
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,100.81,80.63
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,85.31,67.65
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,66.46,51.54
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,47.17,34.66
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,29.23,18.51
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,9.89,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,5.11,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.79,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,5.3,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,9.1,1.95
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,14.06,6.21
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,19.03,10.46
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,24.4,14.94
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,29.79,19.37
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,35.58,24.06
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,41.38,28.7
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,88.26,67.06
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,139.99,108.61
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,142.87,110.29
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,146.04,112.27
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,176.2,135.96
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,205.99,159.06
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,216.03,166.08
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,225.92,172.98
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,270.35,206.94
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,332.88,253.92
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,356.41,270.51
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,378.33,285.82
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,433.1,326.41
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,482.98,362.58
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,547.91,410.38
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,596.56,445.22
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,515.58,385.32
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,445.3,333.29
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,397.6,298.24
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,352.68,265.02
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,344.06,258.58
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,334.82,251.54
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,323.05,242.43
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,310.52,232.61
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,296.72,221.97
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,281.3,210.46
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,247.09,183.6
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,207.07,165.78
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,210.64,169.4
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,209.36,169.05
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,157.77,127.21
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,102.37,81.42
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,117.3,94.52
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,131.17,106.77
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,72.78,57.27
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,6.86,0.32
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,5.71,0.0
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,4.56,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,3.41,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.27,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.51,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.38,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,27.22,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,79.72,51.97
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,169.49,136.61
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,272.4,225.48
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,170.75,140.99
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,62.7,47.49
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,58.95,44.37
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,56.81,42.45
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,70.88,53.98
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,84.96,65.32
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,82.36,62.78
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,80.21,60.66
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,121.15,93.7
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,162.67,126.49
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,265.28,207.15
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,350.74,271.91
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,283.76,219.0
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,205.85,157.76
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,203.94,156.18
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,202.16,154.56
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,240.57,183.71
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,278.0,211.61
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,282.68,214.9
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,287.07,218.09
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,250.78,190.09
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,215.72,163.01
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,221.41,167.29
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,226.74,171.22
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,221.57,166.85
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,216.48,162.59
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,221.12,165.98
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,225.36,169.03
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,198.33,148.48
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,171.99,128.45
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,153.53,114.49
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,135.56,100.87
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,159.87,119.85
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,181.87,143.56
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,165.85,130.91
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,149.55,118.03
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,128.3,101.02
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,106.51,83.41
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,111.88,88.15
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,116.89,92.61
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,101.98,80.52
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,86.88,68.16
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,72.65,56.52
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,73.1,57.22
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,67.48,52.64
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,59.22,45.64
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,50.31,37.85
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,41.35,29.77
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,29.0,18.47
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,16.62,2.68
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,8.65,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,59.28,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,188.16,129.67
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,290.04,231.98
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,395.38,320.91
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,477.06,386.86
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,561.33,451.65
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,384.67,311.82
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,177.45,140.78
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,314.03,251.72
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,430.05,341.13
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,482.85,378.71
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,559.64,432.7
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,544.56,418.75
2017,5,23,9,0,225.0,308.0,2.1,24.0,461.0,552.54,421.83
2017,5,23,9,15,165.5,331.0,2.05,24.5,448.0,508.22,385.66
2017,5,23,9,30,106.0,354.0,2.0,25.0,435.0,439.75,332.62
2017,5,23,9,45,143.0,378.5,1.95,25.5,493.5,515.98,386.88
2017,5,23,10,0,180.0,403.0,1.9,26.0,552.0,565.58,420.32
2017,5,23,10,15,118.5,401.5,1.85,26.0,501.5,493.24,366.32
2017,5,23,10,30,57.0,400.0,1.8,26.0,451.0,404.55,300.89
2017,5,23,10,45,422.0,291.5,1.8,26.5,682.5,673.31,498.38
2017,5,23,11,0,787.0,183.0,1.8,27.0,914.0,861.5,625.83
2017,5,23,11,15,792.0,184.5,1.8,27.0,933.5,831.14,603.23
2017,5,23,11,30,797.0,186.0,1.8,27.0,953.0,797.63,579.94
2017,5,23,11,45,804.0,184.0,1.8,27.5,965.5,759.86,552.45
2017,5,23,12,0,811.0,182.0,1.8,28.0,978.0,719.34,522.71
2017,5,23,12,15,811.5,182.0,1.8,28.0,981.0,673.61,489.8
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,626.38,455.04
2017,5,23,12,45,806.5,185.0,1.85,28.5,978.0,576.74,417.01
2017,5,23,13,0,801.0,188.0,1.9,29.0,972.0,526.71,377.71
2017,5,23,13,15,447.5,330.0,1.9,28.5,767.5,415.67,298.64
2017,5,23,13,30,94.0,472.0,1.9,28.0,563.0,359.11,261.71
2017,5,23,13,45,95.0,462.0,1.95,28.0,551.5,340.21,247.81
2017,5,23,14,0,96.0,452.0,2.0,28.0,540.0,321.47,233.82
2017,5,23,14,15,127.0,443.5,2.05,27.5,556.5,294.38,213.05
2017,5,23,14,30,158.0,435.0,2.1,27.0,573.0,277.89,200.42
2017,5,23,14,45,93.0,375.5,2.2,27.0,456.0,243.09,178.7
2017,5,23,15,0,28.0,316.0,2.3,27.0,339.0,201.26,157.46
2017,5,23,15,15,24.5,293.5,2.55,26.5,313.0,205.42,161.61
2017,5,23,15,30,21.0,271.0,2.8,26.0,287.0,191.0,150.87
2017,5,23,15,45,10.5,202.0,3.1,25.5,210.0,147.17,116.19
2017,5,23,16,0,0.0,133.0,3.4,25.0,133.0,100.3,78.29
2017,5,23,16,15,0.0,131.0,4.05,24.0,131.0,98.61,77.52
2017,5,23,16,30,0.0,129.0,4.7,23.0,129.0,96.84,76.64
2017,5,23,16,45,0.0,89.0,5.35,22.0,89.0,68.43,53.09
2017,5,23,17,0,0.0,49.0,6.0,21.0,49.0,37.52,26.89
2017,5,23,17,15,0.0,42.5,6.2,20.5,42.5,32.49,22.69
2017,5,23,17,30,0.0,36.0,6.4,20.0,36.0,27.48,18.45
2017,5,23,17,45,0.0,30.0,6.65,19.5,30.0,22.87,14.48
2017,5,23,18,0,0.0,24.0,6.9,19.0,24.0,18.26,10.45
2017,5,23,18,15,0.0,18.0,6.35,18.5,18.0,13.68,6.38
2017,5,23,18,30,0.0,12.0,5.8,18.0,12.0,9.1,2.27
2017,5,23,18,45,0.0,7.5,5.3,18.0,7.5,5.68,0.0
2017,5,23,19,0,0.0,3.0,4.8,18.0,3.0,2.27,0.0
2017,5,23,19,15,0.0,1.5,4.65,17.5,1.5,1.18,0.0
