Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,15.0,3.15,13.5,21.5,76.65,0.0
2017,5,24,6,0,168.0,30.0,3.4,14.0,43.0,226.45,162.19
2017,5,24,6,15,277.5,44.5,3.35,14.5,87.0,340.39,279.09
2017,5,24,6,30,387.0,59.0,3.3,15.0,131.0,461.0,381.73
2017,5,24,6,45,455.5,70.5,3.25,16.0,183.0,552.41,455.48
2017,5,24,7,0,524.0,82.0,3.2,17.0,235.0,642.3,523.88
2017,5,24,7,15,575.5,90.0,3.35,18.0,290.5,712.79,574.81
2017,5,24,7,30,627.0,98.0,3.5,19.0,346.0,782.69,623.12
2017,5,24,7,45,665.0,104.0,3.65,20.0,402.0,835.6,657.35
2017,5,24,8,0,703.0,110.0,3.8,21.0,458.0,886.56,689.22
2017,5,24,8,15,730.0,115.0,3.85,22.0,512.5,922.7,709.38
2017,5,24,8,30,757.0,120.0,3.9,23.0,567.0,955.96,727.23
2017,5,24,8,45,780.0,123.0,4.0,24.0,618.5,972.02,733.41
2017,5,24,9,0,803.0,126.0,4.1,25.0,670.0,992.59,742.8
2017,5,24,9,15,818.5,129.0,4.1,25.0,716.5,1001.78,746.85
2017,5,24,9,30,834.0,132.0,4.1,25.0,763.0,1007.13,748.57
2017,5,24,9,45,847.0,134.0,4.1,25.5,804.5,1004.99,744.03
2017,5,24,10,0,860.0,136.0,4.1,26.0,846.0,998.9,737.12
2017,5,24,10,15,869.0,138.0,4.1,26.5,880.5,970.22,715.42
2017,5,24,10,30,878.0,140.0,4.1,27.0,915.0,952.84,701.6
2017,5,24,10,45,887.5,139.5,4.1,27.5,943.5,929.97,684.2
2017,5,24,11,0,897.0,139.0,4.1,28.0,972.0,903.47,664.55
2017,5,24,11,15,901.0,140.0,4.1,28.0,991.5,870.07,641.68
2017,5,24,11,30,905.0,141.0,4.1,28.0,1011.0,833.49,616.66
2017,5,24,11,45,917.0,134.5,4.1,28.5,1025.5,794.32,587.73
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,752.12,555.66
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.0,704.13,519.85
2017,5,24,12,30,930.0,128.0,4.1,29.0,1046.0,654.44,481.98
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.0,602.71,440.75
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,549.74,397.6
2017,5,24,13,15,930.0,123.0,4.05,30.0,1024.5,494.15,352.17
2017,5,24,13,30,927.0,122.0,4.0,30.0,1011.0,437.87,305.09
2017,5,24,13,45,925.0,119.5,3.95,30.0,990.0,380.53,256.34
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,322.73,207.11
2017,5,24,14,15,916.5,115.5,3.8,30.0,940.0,264.27,158.93
2017,5,24,14,30,910.0,114.0,3.7,30.0,911.0,206.24,115.44
2017,5,24,14,45,902.0,112.0,3.65,30.0,875.5,148.47,81.72
2017,5,24,15,0,894.0,110.0,3.6,30.0,840.0,95.63,72.15
2017,5,24,15,15,883.0,108.0,3.45,30.0,798.0,95.02,71.85
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,94.21,71.37
2017,5,24,15,45,859.0,102.5,3.15,30.0,709.0,92.33,70.02
2017,5,24,16,0,846.0,99.0,3.0,30.0,662.0,90.2,68.5
2017,5,24,16,15,827.0,95.5,2.75,29.5,610.5,79.23,59.88
2017,5,24,16,30,808.0,92.0,2.5,29.0,559.0,77.23,58.58
2017,5,24,16,45,784.5,88.0,2.3,29.0,504.5,74.66,56.67
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,71.97,54.66
2017,5,24,17,15,726.5,79.0,1.75,28.5,394.0,68.25,51.87
2017,5,24,17,30,692.0,74.0,1.4,28.0,338.0,59.53,44.83
2017,5,24,17,45,644.0,68.0,1.1,27.5,282.5,54.98,41.18
2017,5,24,18,0,596.0,62.0,0.8,27.0,227.0,50.4,37.39
2017,5,24,18,15,521.5,54.0,0.8,26.0,175.0,44.01,31.96
2017,5,24,18,30,447.0,46.0,0.8,25.0,123.0,37.65,26.32
2017,5,24,18,45,325.5,34.5,0.85,24.5,79.5,28.2,17.66
2017,5,24,19,0,204.0,23.0,0.9,24.0,36.0,18.8,5.14
2017,5,24,19,15,102.0,11.5,0.95,23.5,18.0,9.05,0.0
2017,5,24,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,118.5,14.0,3.6,16.5,23.5,102.46,0.0
2017,5,25,6,0,237.0,28.0,3.8,17.0,47.0,280.75,201.98
2017,5,25,6,15,347.5,39.5,3.9,17.5,92.0,396.1,320.64
2017,5,25,6,30,458.0,51.0,4.0,18.0,137.0,518.26,423.45
2017,5,25,6,45,528.5,58.5,4.1,19.0,189.5,604.42,492.34
2017,5,25,7,0,599.0,66.0,4.2,20.0,242.0,692.41,558.75
2017,5,25,7,15,645.0,72.0,4.7,21.0,297.5,755.91,605.48
2017,5,25,7,30,691.0,78.0,5.2,22.0,353.0,818.82,650.35
2017,5,25,7,45,723.5,82.5,5.7,23.0,408.0,859.06,677.35
2017,5,25,8,0,756.0,87.0,6.2,24.0,463.0,903.78,707.0
2017,5,25,8,15,779.5,91.0,6.3,24.5,516.0,936.11,726.62
2017,5,25,8,30,803.0,95.0,6.4,25.0,569.0,965.41,743.92
2017,5,25,8,45,818.0,99.0,6.55,26.0,618.5,982.68,751.42
2017,5,25,9,0,833.0,103.0,6.7,27.0,668.0,996.42,756.52
2017,5,25,9,15,846.0,105.5,6.7,27.5,713.5,989.0,747.77
2017,5,25,9,30,859.0,108.0,6.7,28.0,759.0,991.59,746.29
2017,5,25,9,45,864.5,112.5,6.75,28.5,797.5,985.07,738.94
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,974.8,729.23
2017,5,25,10,15,878.0,118.5,6.7,29.5,869.5,960.2,716.04
2017,5,25,10,30,886.0,120.0,6.6,30.0,903.0,941.91,700.57
2017,5,25,10,45,887.5,124.0,6.55,30.5,928.5,916.41,680.6
2017,5,25,11,0,889.0,128.0,6.5,31.0,954.0,887.47,658.48
2017,5,25,11,15,893.0,129.0,6.4,31.5,973.5,854.82,633.76
2017,5,25,11,30,897.0,130.0,6.3,32.0,993.0,819.01,607.03
2017,5,25,11,45,894.5,133.5,6.25,32.5,1003.0,777.26,575.57
2017,5,25,12,0,892.0,137.0,6.2,33.0,1013.0,733.11,541.28
2017,5,25,12,15,893.0,137.0,6.1,33.0,1016.5,686.93,506.09
2017,5,25,12,30,894.0,137.0,6.0,33.0,1020.0,639.13,469.02
2017,5,25,12,45,891.5,138.0,5.95,33.5,1015.0,588.75,428.48
2017,5,25,13,0,889.0,139.0,5.9,34.0,1010.0,537.54,386.52
2017,5,25,13,15,886.0,138.0,5.85,34.0,997.0,484.19,342.88
2017,5,25,13,30,883.0,137.0,5.8,34.0,984.0,430.23,297.81
2017,5,25,13,45,877.5,136.5,5.75,34.5,963.0,375.24,250.81
2017,5,25,14,0,872.0,136.0,5.7,35.0,942.0,320.2,203.96
2017,5,25,14,15,865.5,134.5,5.65,35.0,913.5,264.56,158.66
2017,5,25,14,30,859.0,133.0,5.6,35.0,885.0,209.38,117.75
2017,5,25,14,45,846.5,132.5,5.55,35.0,849.0,154.78,86.23
2017,5,25,15,0,834.0,132.0,5.5,35.0,813.0,93.9,69.34
2017,5,25,15,15,821.5,129.5,5.4,34.5,772.0,94.02,69.76
2017,5,25,15,30,809.0,127.0,5.3,34.0,731.0,94.0,70.07
2017,5,25,15,45,793.0,123.5,5.25,34.0,684.5,93.15,69.57
2017,5,25,16,0,777.0,120.0,5.2,34.0,638.0,92.15,68.97
2017,5,25,16,15,756.5,116.0,5.15,33.5,588.0,90.56,68.06
2017,5,25,16,30,736.0,112.0,5.1,33.0,538.0,81.9,61.42
2017,5,25,16,45,707.5,107.5,5.05,33.0,484.5,79.66,59.82
2017,5,25,17,0,679.0,103.0,5.0,33.0,431.0,77.32,58.15
2017,5,25,17,15,642.0,97.0,4.85,32.0,376.5,73.73,55.65
2017,5,25,17,30,605.0,91.0,4.7,31.0,322.0,70.05,53.02
2017,5,25,17,45,551.5,83.5,4.6,30.5,268.5,64.95,49.0
2017,5,25,18,0,498.0,76.0,4.5,30.0,215.0,59.8,44.79
2017,5,25,18,15,423.5,65.5,4.5,29.0,165.0,52.04,38.27
2017,5,25,18,30,349.0,55.0,4.5,28.0,115.0,41.65,29.27
2017,5,25,18,45,238.5,40.0,4.5,27.5,74.5,30.25,19.07
2017,5,25,19,0,128.0,25.0,4.5,27.0,34.0,18.89,5.62
2017,5,25,19,15,64.0,12.5,4.5,26.5,17.0,9.83,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,13.0,3.1,22.5,13.0,10.23,0.0
2017,5,26,6,0,0.0,26.0,3.2,23.0,26.0,23.32,11.11
2017,5,26,6,15,31.0,50.0,3.45,23.5,55.5,88.53,66.57
2017,5,26,6,30,62.0,74.0,3.7,24.0,85.0,144.42,114.19
2017,5,26,6,45,108.5,93.0,3.95,24.5,121.5,222.61,179.49
2017,5,26,7,0,155.0,112.0,4.2,25.0,158.0,286.64,232.09
2017,5,26,7,15,156.5,141.0,4.35,25.5,195.5,323.85,260.42
2017,5,26,7,30,158.0,170.0,4.5,26.0,233.0,358.99,286.4
2017,5,26,7,45,172.5,194.5,4.7,26.5,273.0,399.12,316.13
2017,5,26,8,0,187.0,219.0,4.9,27.0,313.0,438.35,344.57
2017,5,26,8,15,93.5,179.5,4.95,27.5,226.5,288.32,225.44
2017,5,26,8,30,0.0,140.0,5.0,28.0,140.0,112.75,84.03
2017,5,26,8,45,1.0,152.5,5.1,28.5,153.0,123.95,92.55
2017,5,26,9,0,2.0,165.0,5.2,29.0,166.0,135.1,100.79
2017,5,26,9,15,4.0,175.0,5.2,29.5,178.0,144.98,108.02
2017,5,26,9,30,6.0,185.0,5.2,30.0,190.0,154.78,115.13
2017,5,26,9,45,10.5,226.0,5.2,30.5,235.0,193.77,144.5
2017,5,26,10,0,15.0,267.0,5.2,31.0,280.0,232.33,173.05
2017,5,26,10,15,10.5,222.5,5.15,31.0,232.0,188.2,139.32
2017,5,26,10,30,6.0,178.0,5.1,31.0,184.0,146.26,107.24
2017,5,26,10,45,7.5,182.5,5.05,31.5,190.0,150.72,110.33
2017,5,26,11,0,9.0,187.0,5.0,32.0,196.0,155.01,113.23
2017,5,26,11,15,4.5,156.5,4.95,32.0,161.0,126.32,91.29
2017,5,26,11,30,0.0,126.0,4.9,32.0,126.0,98.39,69.9
2017,5,26,11,45,8.0,215.5,4.85,32.5,223.5,174.28,127.08
2017,5,26,12,0,16.0,305.0,4.8,33.0,321.0,248.19,181.44
2017,5,26,12,15,18.0,304.0,4.7,33.5,322.0,246.3,179.43
2017,5,26,12,30,20.0,303.0,4.6,34.0,323.0,243.9,177.19
2017,5,26,12,45,110.0,402.5,4.55,34.5,510.5,357.23,258.86
2017,5,26,13,0,200.0,502.0,4.5,35.0,698.0,451.09,323.17
2017,5,26,13,15,220.5,491.5,4.45,35.0,705.0,431.73,307.82
2017,5,26,13,30,241.0,481.0,4.4,35.0,712.0,410.62,291.1
2017,5,26,13,45,193.0,473.0,4.35,35.0,655.5,366.4,259.24
2017,5,26,14,0,145.0,465.0,4.3,35.0,599.0,327.99,232.18
2017,5,26,14,15,464.5,313.5,4.25,35.0,724.5,272.39,179.25
2017,5,26,14,30,784.0,162.0,4.2,35.0,850.0,207.08,118.61
2017,5,26,14,45,772.5,160.5,4.2,35.0,815.5,155.04,88.14
2017,5,26,15,0,761.0,159.0,4.2,35.0,781.0,105.84,78.69
2017,5,26,15,15,477.5,256.5,4.15,35.0,640.0,144.74,109.5
2017,5,26,15,30,194.0,354.0,4.1,35.0,499.0,209.97,160.52
2017,5,26,15,45,440.5,252.0,4.1,35.0,554.0,147.6,112.15
2017,5,26,16,0,687.0,150.0,4.1,35.0,609.0,99.62,74.54
2017,5,26,16,15,664.5,144.5,4.05,34.5,560.0,98.05,73.72
2017,5,26,16,30,642.0,139.0,4.0,34.0,511.0,96.31,72.74
2017,5,26,16,45,512.0,156.5,4.0,34.0,435.0,105.6,80.51
2017,5,26,17,0,382.0,174.0,4.0,34.0,359.0,114.57,88.06
2017,5,26,17,15,354.5,157.5,3.85,33.0,313.0,108.52,83.82
2017,5,26,17,30,327.0,141.0,3.7,32.0,267.0,98.24,76.0
2017,5,26,17,45,282.5,124.0,3.6,31.5,220.5,87.09,67.12
2017,5,26,18,0,238.0,107.0,3.5,31.0,174.0,75.68,57.8
2017,5,26,18,15,192.5,86.5,3.55,30.5,133.0,61.87,46.2
2017,5,26,18,30,147.0,66.0,3.6,30.0,92.0,47.77,34.09
2017,5,26,18,45,80.5,44.5,3.7,29.5,58.0,32.86,21.04
2017,5,26,19,0,14.0,23.0,3.8,29.0,24.0,17.48,5.16
2017,5,26,19,15,7.0,11.5,3.95,28.5,12.0,9.05,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.0,14.5,3.25,24.5,17.5,39.93,0.0
2017,5,27,6,0,74.0,29.0,3.3,25.0,35.0,127.19,87.44
2017,5,27,6,15,142.5,51.0,3.45,25.0,74.0,217.02,170.54
2017,5,27,6,30,211.0,73.0,3.6,25.0,113.0,307.68,247.26
2017,5,27,6,45,105.5,72.5,3.8,25.5,92.5,186.36,149.7
2017,5,27,7,0,0.0,72.0,4.0,26.0,72.0,58.04,41.93
2017,5,27,7,15,0.0,89.5,4.2,26.5,89.5,73.39,54.36
2017,5,27,7,30,0.0,107.0,4.4,27.0,107.0,88.5,66.28
2017,5,27,7,45,15.0,147.0,4.6,27.5,155.0,141.75,109.12
2017,5,27,8,0,30.0,187.0,4.8,28.0,203.0,215.9,167.29
2017,5,27,8,15,30.0,207.0,4.9,28.5,224.0,233.28,179.67
2017,5,27,8,30,30.0,227.0,5.0,29.0,245.0,250.26,191.67
2017,5,27,8,45,82.5,270.0,5.1,29.5,325.5,346.66,265.71
2017,5,27,9,0,135.0,313.0,5.2,30.0,406.0,465.87,354.0
2017,5,27,9,15,95.5,321.5,5.2,30.5,389.5,402.11,303.87
2017,5,27,9,30,56.0,330.0,5.2,31.0,373.0,363.71,272.82
2017,5,27,9,45,55.5,347.5,5.25,31.5,392.0,374.13,279.3
2017,5,27,10,0,55.0,365.0,5.3,32.0,411.0,383.98,285.25
2017,5,27,10,15,59.0,377.5,5.25,32.0,428.5,392.59,290.97
2017,5,27,10,30,63.0,390.0,5.2,32.0,446.0,400.53,296.22
2017,5,27,10,45,109.5,429.5,5.2,32.5,530.5,487.8,358.75
2017,5,27,11,0,156.0,469.0,5.2,33.0,615.0,550.21,402.15
2017,5,27,11,15,172.0,464.5,5.15,33.0,628.0,543.77,397.13
2017,5,27,11,30,188.0,460.0,5.1,33.0,641.0,535.77,391.18
2017,5,27,11,45,139.0,472.5,5.05,33.5,608.0,491.19,357.29
2017,5,27,12,0,90.0,485.0,5.0,34.0,575.0,444.92,322.54
2017,5,27,12,15,72.0,470.0,4.95,34.0,542.0,409.21,296.68
2017,5,27,12,30,54.0,455.0,4.9,34.0,509.0,375.85,272.46
2017,5,27,12,45,59.0,459.0,4.9,34.5,517.5,370.94,268.22
2017,5,27,13,0,64.0,463.0,4.9,35.0,526.0,365.28,263.33
2017,5,27,13,15,370.5,362.0,4.9,35.0,718.5,402.52,287.13
2017,5,27,13,30,677.0,261.0,4.9,35.0,911.0,423.43,294.21
2017,5,27,13,45,394.0,360.0,4.9,35.0,736.5,346.61,240.83
2017,5,27,14,0,111.0,459.0,4.9,35.0,562.0,330.3,235.45
2017,5,27,14,15,386.0,350.0,4.95,35.0,691.5,275.09,184.56
2017,5,27,14,30,661.0,241.0,5.0,35.0,821.0,224.38,136.39
2017,5,27,14,45,477.0,310.0,5.05,35.0,720.5,201.97,131.91
2017,5,27,15,0,293.0,379.0,5.1,35.0,620.0,205.33,156.42
2017,5,27,15,15,487.0,280.0,5.1,35.0,655.5,156.33,118.58
2017,5,27,15,30,681.0,181.0,5.1,35.0,691.0,111.36,83.47
2017,5,27,15,45,505.0,231.5,5.15,35.0,596.5,138.89,105.53
2017,5,27,16,0,329.0,282.0,5.2,35.0,502.0,170.94,131.1
2017,5,27,16,15,465.5,219.0,5.15,34.5,503.5,136.15,104.15
2017,5,27,16,30,602.0,156.0,5.1,34.0,505.0,106.08,80.62
2017,5,27,16,45,567.0,150.0,5.05,33.5,453.5,104.09,79.5
2017,5,27,17,0,532.0,144.0,5.0,33.0,402.0,99.7,76.4
2017,5,27,17,15,493.0,134.0,4.75,32.5,350.5,93.76,71.96
2017,5,27,17,30,454.0,124.0,4.5,32.0,299.0,87.61,67.28
2017,5,27,17,45,380.0,115.5,4.25,31.5,246.0,81.75,62.72
2017,5,27,18,0,306.0,107.0,4.0,31.0,193.0,76.52,58.51
2017,5,27,18,15,245.5,88.0,3.7,30.5,147.5,63.35,47.44
2017,5,27,18,30,185.0,69.0,3.4,30.0,102.0,49.99,35.94
2017,5,27,18,45,92.5,45.5,3.1,29.5,62.0,33.6,21.69
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,16.67,5.04
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,34.91,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,99.39,68.1
2017,5,28,6,15,124.5,52.0,1.75,24.0,72.5,203.42,159.59
2017,5,28,6,30,188.0,75.0,1.8,24.0,111.0,290.7,232.83
2017,5,28,6,45,239.5,95.5,1.85,24.5,157.0,364.58,292.68
2017,5,28,7,0,291.0,116.0,1.9,25.0,203.0,440.14,351.37
2017,5,28,7,15,200.5,139.0,1.8,25.5,204.5,384.05,304.46
2017,5,28,7,30,110.0,162.0,1.7,26.0,206.0,300.11,236.24
2017,5,28,7,45,159.5,185.5,1.65,26.5,260.0,373.52,292.48
2017,5,28,8,0,209.0,209.0,1.6,27.0,314.0,447.11,346.14
2017,5,28,8,15,345.5,203.0,1.6,27.0,398.5,597.04,455.82
2017,5,28,8,30,482.0,197.0,1.6,27.0,483.0,751.79,562.5
2017,5,28,8,45,442.0,232.5,1.6,27.5,512.0,745.67,552.28
2017,5,28,9,0,402.0,268.0,1.6,28.0,541.0,711.92,525.77
2017,5,28,9,15,323.0,310.5,1.65,28.0,539.5,669.04,493.28
2017,5,28,9,30,244.0,353.0,1.7,28.0,538.0,624.05,459.26
2017,5,28,9,45,239.5,375.0,1.75,28.5,564.5,607.14,446.24
2017,5,28,10,0,235.0,397.0,1.8,29.0,591.0,612.46,447.97
2017,5,28,10,15,326.0,382.0,1.85,29.0,664.0,690.73,502.36
2017,5,28,10,30,417.0,367.0,1.9,29.0,737.0,758.97,548.26
2017,5,28,10,45,274.0,417.0,1.95,29.5,663.0,639.66,463.02
2017,5,28,11,0,131.0,467.0,2.0,30.0,589.0,527.02,381.92
2017,5,28,11,15,147.0,479.0,2.05,30.0,618.5,535.66,388.46
2017,5,28,11,30,163.0,491.0,2.1,30.0,648.0,541.75,392.46
2017,5,28,11,45,235.5,487.0,2.15,30.5,717.5,574.48,414.93
2017,5,28,12,0,308.0,483.0,2.2,31.0,787.0,603.19,433.73
2017,5,28,12,15,294.0,486.5,2.2,31.0,777.0,567.58,408.11
2017,5,28,12,30,280.0,490.0,2.2,31.0,767.0,532.48,383.02
2017,5,28,12,45,186.5,488.0,2.25,31.5,672.5,457.11,328.96
2017,5,28,13,0,93.0,486.0,2.3,32.0,578.0,395.08,284.55
2017,5,28,13,15,126.5,487.5,2.3,32.0,610.5,388.18,279.13
2017,5,28,13,30,160.0,489.0,2.3,32.0,643.0,384.38,275.08
2017,5,28,13,45,212.0,471.5,2.3,32.0,670.5,372.57,264.36
2017,5,28,14,0,264.0,454.0,2.3,32.0,698.0,340.61,238.53
2017,5,28,14,15,374.0,400.0,2.3,32.0,734.5,311.51,212.22
2017,5,28,14,30,484.0,346.0,2.3,32.0,771.0,257.5,168.52
2017,5,28,14,45,415.0,355.0,2.3,32.0,709.5,218.28,146.58
2017,5,28,15,0,346.0,364.0,2.3,32.0,648.0,201.45,154.46
2017,5,28,15,15,318.0,351.0,2.25,32.0,601.5,196.73,151.12
2017,5,28,15,30,290.0,338.0,2.2,32.0,555.0,192.38,148.07
2017,5,28,15,45,191.0,319.5,2.2,32.0,459.0,194.78,150.33
2017,5,28,16,0,92.0,301.0,2.2,32.0,363.0,193.17,149.49
2017,5,28,16,15,46.0,167.0,2.05,31.5,198.0,118.63,90.98
2017,5,28,16,30,0.0,33.0,1.9,31.0,33.0,25.28,15.31
2017,5,28,16,45,0.0,37.0,1.8,31.0,37.0,28.32,17.95
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,31.37,20.57
2017,5,28,17,15,0.0,35.5,1.65,30.5,35.5,27.12,17.15
2017,5,28,17,30,0.0,30.0,1.6,30.0,30.0,22.88,13.7
2017,5,28,17,45,0.0,25.0,1.55,29.5,25.0,19.04,10.52
2017,5,28,18,0,0.0,20.0,1.5,29.0,20.0,15.21,7.3
2017,5,28,18,15,0.0,15.0,1.55,28.5,15.0,11.39,4.03
2017,5,28,18,30,0.0,10.0,1.6,28.0,10.0,7.58,0.74
2017,5,28,18,45,0.0,6.0,1.7,27.5,6.0,4.54,0.0
2017,5,28,19,0,0.0,2.0,1.8,27.0,2.0,1.51,0.0
2017,5,28,19,15,0.0,1.0,1.9,26.5,1.0,0.79,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,21.0,6.5,5.11,0.0
2017,5,29,6,0,0.0,13.0,2.3,21.0,13.0,9.87,1.64
2017,5,29,6,15,0.0,28.0,2.35,20.5,28.0,21.36,11.8
2017,5,29,6,30,0.0,43.0,2.4,20.0,43.0,32.9,21.77
2017,5,29,6,45,0.0,61.0,2.5,20.0,61.0,49.4,35.79
2017,5,29,7,0,0.0,79.0,2.6,20.0,79.0,65.5,49.32
2017,5,29,7,15,0.0,84.0,2.85,20.0,84.0,67.66,51.06
2017,5,29,7,30,0.0,89.0,3.1,20.0,89.0,70.6,53.36
2017,5,29,7,45,0.0,103.0,3.35,20.0,103.0,82.37,62.89
2017,5,29,8,0,0.0,117.0,3.6,20.0,117.0,94.07,72.24
2017,5,29,8,15,0.0,137.0,3.75,20.0,137.0,111.26,85.98
2017,5,29,8,30,0.0,157.0,3.9,20.0,157.0,128.31,99.47
2017,5,29,8,45,6.5,191.0,4.1,20.5,195.5,164.89,128.58
2017,5,29,9,0,13.0,225.0,4.3,21.0,234.0,201.21,156.98
2017,5,29,9,15,17.0,249.0,4.2,21.0,261.5,225.12,175.38
2017,5,29,9,30,21.0,273.0,4.1,21.0,289.0,248.58,193.29
2017,5,29,9,45,63.5,334.5,4.0,21.5,386.0,368.64,285.88
2017,5,29,10,0,106.0,396.0,3.9,22.0,483.0,464.49,357.04
2017,5,29,10,15,115.0,416.0,3.65,22.0,514.5,503.9,384.53
2017,5,29,10,30,124.0,436.0,3.4,22.0,546.0,519.48,394.66
2017,5,29,10,45,177.5,449.5,3.2,22.5,612.5,566.79,428.23
2017,5,29,11,0,231.0,463.0,3.0,23.0,679.0,609.45,457.38
2017,5,29,11,15,186.5,476.0,2.85,23.5,652.5,565.72,422.92
2017,5,29,11,30,142.0,489.0,2.7,24.0,626.0,523.75,390.38
2017,5,29,11,45,186.5,493.0,2.55,24.5,675.5,542.95,403.3
2017,5,29,12,0,231.0,497.0,2.4,25.0,725.0,557.32,411.98
2017,5,29,12,15,255.0,493.5,2.2,25.0,745.5,547.39,403.65
2017,5,29,12,30,279.0,490.0,2.0,25.0,766.0,532.15,391.43
2017,5,29,12,45,335.5,462.0,1.85,25.0,792.5,516.61,379.04
2017,5,29,13,0,392.0,434.0,1.7,25.0,819.0,496.81,362.73
2017,5,29,13,15,406.0,423.0,1.45,25.0,817.5,463.78,336.01
2017,5,29,13,30,420.0,412.0,1.2,25.0,816.0,419.51,300.84
2017,5,29,13,45,592.0,304.0,0.95,25.5,860.0,374.75,260.5
2017,5,29,14,0,764.0,196.0,0.7,26.0,904.0,324.28,213.23
2017,5,29,14,15,756.5,193.5,0.8,26.0,877.0,272.17,171.54
2017,5,29,14,30,749.0,191.0,0.9,26.0,850.0,213.43,127.72
2017,5,29,14,45,722.0,198.5,1.0,26.5,812.5,165.13,99.01
2017,5,29,15,0,695.0,206.0,1.1,27.0,775.0,120.25,92.63
2017,5,29,15,15,680.0,201.5,1.2,27.0,735.5,118.79,91.77
2017,5,29,15,30,665.0,197.0,1.3,27.0,696.0,119.5,92.59
2017,5,29,15,45,646.0,191.5,1.4,27.0,651.0,119.36,92.74
2017,5,29,16,0,627.0,186.0,1.5,27.0,606.0,119.04,92.77
2017,5,29,16,15,602.0,179.0,1.5,27.0,557.5,117.46,91.76
2017,5,29,16,30,577.0,172.0,1.5,27.0,509.0,114.63,89.76
2017,5,29,16,45,540.5,165.0,1.5,27.0,457.0,111.1,87.2
2017,5,29,17,0,504.0,158.0,1.5,27.0,405.0,107.44,84.51
2017,5,29,17,15,463.0,147.5,1.5,26.5,353.0,101.43,80.0
2017,5,29,17,30,422.0,137.0,1.5,26.0,301.0,95.2,75.22
2017,5,29,17,45,359.5,125.0,1.55,25.5,249.5,87.51,69.09
2017,5,29,18,0,297.0,113.0,1.6,25.0,198.0,80.08,62.98
2017,5,29,18,15,231.5,94.0,1.8,24.5,151.5,66.95,51.75
2017,5,29,18,30,166.0,75.0,2.0,24.0,105.0,53.66,40.07
2017,5,29,18,45,96.5,50.5,2.25,23.5,66.5,36.8,25.07
2017,5,29,19,0,27.0,26.0,2.5,23.0,28.0,19.6,7.96
2017,5,29,19,15,13.5,13.0,2.5,23.0,14.0,10.23,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.0,0.65,20.5,18.5,31.84,0.0
2017,5,30,6,0,50.0,32.0,0.8,21.0,37.0,97.4,67.83
2017,5,30,6,15,117.0,56.0,0.9,21.5,76.5,204.66,161.43
2017,5,30,6,30,184.0,80.0,1.0,22.0,116.0,295.61,237.07
2017,5,30,6,45,255.5,97.5,1.1,22.5,164.0,381.8,306.7
2017,5,30,7,0,327.0,115.0,1.2,23.0,212.0,471.75,376.25
2017,5,30,7,15,378.0,129.0,1.35,23.5,263.5,562.15,442.55
2017,5,30,7,30,429.0,143.0,1.5,24.0,315.0,632.87,492.65
2017,5,30,7,45,474.5,151.5,1.7,24.5,367.5,691.35,533.12
2017,5,30,8,0,520.0,160.0,1.9,25.0,420.0,749.1,571.79
2017,5,30,8,15,551.0,168.5,1.95,25.5,471.5,790.77,597.3
2017,5,30,8,30,582.0,177.0,2.0,26.0,523.0,830.41,621.09
2017,5,30,8,45,611.5,181.0,2.15,26.5,572.5,871.75,646.57
2017,5,30,9,0,641.0,185.0,2.3,27.0,622.0,900.19,663.22
2017,5,30,9,15,388.5,272.5,2.35,27.5,543.0,717.67,532.28
2017,5,30,9,30,136.0,360.0,2.4,28.0,464.0,499.42,371.97
2017,5,30,9,45,426.0,279.5,2.5,28.5,628.0,738.59,546.32
2017,5,30,10,0,716.0,199.0,2.6,29.0,792.0,932.53,676.8
2017,5,30,10,15,466.5,317.5,2.6,29.0,710.0,780.86,568.47
2017,5,30,10,30,217.0,436.0,2.6,29.0,628.0,605.13,442.64
2017,5,30,10,45,488.0,321.5,2.65,29.5,771.0,759.95,554.26
2017,5,30,11,0,759.0,207.0,2.7,30.0,914.0,868.85,629.01
2017,5,30,11,15,764.5,208.5,2.75,30.0,933.5,829.9,601.73
2017,5,30,11,30,770.0,210.0,2.8,30.0,953.0,797.56,579.4
2017,5,30,11,45,586.0,320.5,2.85,30.0,890.0,712.99,517.83
2017,5,30,12,0,402.0,431.0,2.9,30.0,827.0,630.16,457.4
2017,5,30,12,15,565.5,340.0,2.9,30.0,899.0,640.99,466.21
2017,5,30,12,30,729.0,249.0,2.9,30.0,971.0,630.79,458.63
2017,5,30,12,45,566.0,339.5,2.95,30.0,898.5,560.02,405.77
2017,5,30,13,0,403.0,430.0,3.0,30.0,826.0,500.2,361.39
2017,5,30,13,15,385.0,432.0,3.0,30.0,806.5,460.33,331.17
2017,5,30,13,30,367.0,434.0,3.0,30.0,787.0,422.27,301.84
2017,5,30,13,45,206.0,420.0,3.0,30.0,618.0,343.01,246.3
2017,5,30,14,0,45.0,406.0,3.0,30.0,449.0,283.46,207.04
2017,5,30,14,15,28.0,320.0,2.95,29.5,346.5,222.4,163.09
2017,5,30,14,30,11.0,234.0,2.9,29.0,244.0,173.55,127.76
2017,5,30,14,45,24.0,286.0,2.9,29.0,306.5,191.51,141.24
2017,5,30,15,0,37.0,338.0,2.9,29.0,369.0,212.89,165.62
2017,5,30,15,15,20.5,257.0,2.85,29.0,274.0,183.52,142.73
2017,5,30,15,30,4.0,176.0,2.8,29.0,179.0,130.42,100.73
2017,5,30,15,45,5.5,185.5,2.75,29.0,189.5,136.4,105.87
2017,5,30,16,0,7.0,195.0,2.7,29.0,200.0,142.03,110.7
2017,5,30,16,15,3.5,120.0,2.6,28.5,122.5,91.1,69.79
2017,5,30,16,30,0.0,45.0,2.5,28.0,45.0,34.51,23.28
2017,5,30,16,45,0.0,61.0,2.45,28.0,61.0,46.81,33.71
2017,5,30,17,0,0.0,77.0,2.4,28.0,77.0,59.16,44.19
2017,5,30,17,15,0.0,67.0,2.1,27.5,67.0,51.39,37.91
2017,5,30,17,30,0.0,57.0,1.8,27.0,57.0,43.65,31.58
2017,5,30,17,45,0.0,47.5,1.5,26.5,47.5,36.31,25.49
2017,5,30,18,0,0.0,38.0,1.2,26.0,38.0,29.0,19.3
2017,5,30,18,15,0.0,29.0,1.15,25.5,29.0,22.09,13.35
2017,5,30,18,30,0.0,20.0,1.1,25.0,20.0,15.2,7.33
2017,5,30,18,45,0.0,13.0,1.05,24.5,13.0,9.86,2.6
2017,5,30,19,0,0.0,6.0,1.0,24.0,6.0,4.54,0.0
2017,5,30,19,15,0.0,3.0,1.0,23.5,3.0,2.36,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.0,36.84,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,38.0,109.36,76.81
2017,5,31,6,15,132.5,55.5,0.4,22.0,77.5,216.34,169.99
2017,5,31,6,30,203.0,78.0,0.5,22.0,117.0,308.32,246.02
2017,5,31,6,45,271.0,94.5,0.6,22.5,164.5,390.67,311.75
2017,5,31,7,0,339.0,111.0,0.7,23.0,212.0,497.96,392.59
2017,5,31,7,15,191.0,132.0,0.9,23.5,191.0,364.18,288.39
2017,5,31,7,30,43.0,153.0,1.1,24.0,170.0,200.28,157.13
2017,5,31,7,45,67.0,181.5,1.3,24.5,213.0,253.32,199.31
2017,5,31,8,0,91.0,210.0,1.5,25.0,256.0,305.85,239.27
2017,5,31,8,15,133.0,237.0,1.65,25.5,312.0,397.87,308.15
2017,5,31,8,30,175.0,264.0,1.8,26.0,368.0,465.93,357.42
2017,5,31,8,45,118.0,278.5,1.95,26.5,351.0,416.84,317.72
2017,5,31,9,0,61.0,293.0,2.1,27.0,334.0,342.98,260.31
2017,5,31,9,15,51.5,304.0,2.15,27.0,341.0,338.28,256.05
2017,5,31,9,30,42.0,315.0,2.2,27.0,348.0,333.75,251.71
2017,5,31,9,45,41.0,330.0,2.3,27.5,363.0,341.81,256.6
2017,5,31,10,0,40.0,345.0,2.4,28.0,378.0,349.49,261.16
2017,5,31,10,15,40.0,360.0,2.4,28.0,394.5,357.66,266.53
2017,5,31,10,30,40.0,375.0,2.4,28.0,411.0,365.27,271.51
2017,5,31,10,45,35.5,374.5,2.4,28.0,407.0,354.11,262.83
2017,5,31,11,0,31.0,374.0,2.4,28.0,403.0,343.34,254.56
2017,5,31,11,15,76.5,430.0,2.35,28.0,503.5,422.68,312.46
2017,5,31,11,30,122.0,486.0,2.3,28.0,604.0,505.81,370.99
2017,5,31,11,45,76.5,442.5,2.25,28.5,517.0,413.3,303.35
2017,5,31,12,0,31.0,399.0,2.2,29.0,430.0,336.91,247.31
2017,5,31,12,15,216.0,417.5,2.15,29.0,631.5,467.36,342.88
2017,5,31,12,30,401.0,436.0,2.1,29.0,833.0,569.35,413.01
2017,5,31,12,45,283.5,469.5,2.05,29.0,750.0,493.4,357.35
2017,5,31,13,0,166.0,503.0,2.0,29.0,667.0,436.01,316.0
2017,5,31,13,15,113.0,474.5,2.0,29.0,585.5,375.06,272.63
2017,5,31,13,30,60.0,446.0,2.0,29.0,504.0,331.61,241.9
2017,5,31,13,45,76.5,449.0,2.0,29.0,521.5,328.26,238.92
2017,5,31,14,0,93.0,452.0,2.0,29.0,539.0,322.56,233.86
2017,5,31,14,15,74.5,424.0,2.0,28.5,492.5,290.59,211.49
2017,5,31,14,30,56.0,396.0,2.0,28.0,446.0,261.77,191.74
2017,5,31,14,45,31.5,295.0,2.0,28.0,323.0,197.34,145.4
2017,5,31,15,0,7.0,194.0,2.0,28.0,200.0,143.18,110.74
2017,5,31,15,15,5.5,183.5,2.0,28.0,188.0,135.78,105.15
2017,5,31,15,30,4.0,173.0,2.0,28.0,176.0,128.41,99.47
2017,5,31,15,45,2.0,126.0,2.0,28.0,127.5,95.7,73.22
2017,5,31,16,0,0.0,79.0,2.0,28.0,79.0,60.88,44.91
2017,5,31,16,15,23.0,157.5,1.85,27.5,171.0,112.19,87.42
2017,5,31,16,30,46.0,236.0,1.7,27.0,263.0,156.87,124.22
2017,5,31,16,45,23.0,148.5,1.6,27.0,162.0,106.0,82.91
2017,5,31,17,0,0.0,61.0,1.5,27.0,61.0,46.78,33.92
2017,5,31,17,15,0.0,53.0,1.35,26.5,53.0,40.58,28.94
2017,5,31,17,30,0.0,45.0,1.2,26.0,45.0,34.4,23.85
2017,5,31,17,45,0.0,37.5,1.1,25.5,37.5,28.62,19.02
2017,5,31,18,0,0.0,30.0,1.0,25.0,30.0,22.86,14.12
2017,5,31,18,15,0.0,23.0,0.95,24.5,23.0,17.5,9.47
2017,5,31,18,30,0.0,16.0,0.9,24.0,16.0,12.15,4.78
2017,5,31,18,45,0.0,10.0,0.9,24.0,10.0,7.58,0.71
2017,5,31,19,0,0.0,4.0,0.9,24.0,4.0,3.02,0.0
2017,5,31,19,15,0.0,2.0,0.9,23.5,2.0,1.57,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,91.5,15.5,1.3,21.5,23.5,82.57,0.0
2017,6,1,6,0,183.0,31.0,1.5,22.0,47.0,238.94,173.87
2017,6,1,6,15,285.5,44.0,1.6,22.0,89.5,343.43,272.62
2017,6,1,6,30,388.0,57.0,1.7,22.0,132.0,461.99,369.41
2017,6,1,6,45,462.0,65.0,1.85,22.5,182.5,550.47,438.55
2017,6,1,7,0,536.0,73.0,2.0,23.0,233.0,640.81,505.8
2017,6,1,7,15,268.0,100.0,2.1,23.5,180.0,392.49,315.91
2017,6,1,7,30,0.0,127.0,2.2,24.0,127.0,109.46,83.56
2017,6,1,7,45,0.0,131.0,2.3,24.5,131.0,109.84,83.82
2017,6,1,8,0,0.0,135.0,2.4,25.0,135.0,111.17,84.4
2017,6,1,8,15,0.5,148.5,2.4,25.5,149.0,122.57,92.99
2017,6,1,8,30,1.0,162.0,2.4,26.0,163.0,133.95,101.43
2017,6,1,8,45,61.5,237.0,2.4,26.5,279.5,287.56,221.78
2017,6,1,9,0,122.0,312.0,2.4,27.0,396.0,451.01,342.75
2017,6,1,9,15,114.5,333.5,2.4,27.5,416.5,458.46,345.21
2017,6,1,9,30,107.0,355.0,2.4,28.0,437.0,441.14,330.89
2017,6,1,9,45,60.0,306.0,2.4,28.5,353.0,336.36,252.18
2017,6,1,10,0,13.0,257.0,2.4,29.0,269.0,221.6,164.93
2017,6,1,10,15,15.0,275.5,2.4,29.0,289.0,237.65,176.96
2017,6,1,10,30,17.0,294.0,2.4,29.0,309.0,253.29,188.29
2017,6,1,10,45,143.5,374.5,2.4,29.5,507.5,467.98,346.52
2017,6,1,11,0,270.0,455.0,2.4,30.0,706.0,650.58,472.27
2017,6,1,11,15,580.0,285.5,2.35,30.0,840.5,752.55,545.96
2017,6,1,11,30,890.0,116.0,2.3,30.0,975.0,804.9,583.75
2017,6,1,11,45,889.5,118.5,2.25,30.5,985.5,765.14,554.77
2017,6,1,12,0,889.0,121.0,2.2,31.0,996.0,722.88,523.29
2017,6,1,12,15,889.5,121.0,2.15,31.0,999.5,677.42,490.19
2017,6,1,12,30,890.0,121.0,2.1,31.0,1003.0,630.38,455.23
2017,6,1,12,45,502.0,308.5,2.1,31.5,805.5,504.92,363.15
2017,6,1,13,0,114.0,496.0,2.1,32.0,608.0,412.9,296.38
2017,6,1,13,15,498.5,307.5,2.1,32.0,788.5,429.02,304.86
2017,6,1,13,30,883.0,119.0,2.1,32.0,969.0,426.04,293.35
2017,6,1,13,45,878.0,118.5,2.1,32.0,949.0,371.94,248.27
2017,6,1,14,0,873.0,118.0,2.1,32.0,929.0,317.71,202.99
2017,6,1,14,15,589.5,265.5,2.1,32.0,806.5,271.65,175.18
2017,6,1,14,30,306.0,413.0,2.1,32.0,684.0,278.16,190.55
2017,6,1,14,45,555.5,274.5,2.15,32.0,741.0,196.49,125.16
2017,6,1,15,0,805.0,136.0,2.2,32.0,798.0,100.74,75.42
2017,6,1,15,15,793.0,133.0,2.25,31.5,758.0,94.64,70.99
2017,6,1,15,30,781.0,130.0,2.3,31.0,718.0,94.5,71.21
2017,6,1,15,45,763.5,127.5,2.35,31.0,673.0,94.34,71.27
2017,6,1,16,0,746.0,125.0,2.4,31.0,628.0,94.09,71.28
2017,6,1,16,15,506.5,187.0,2.45,30.5,517.0,119.41,92.16
2017,6,1,16,30,267.0,249.0,2.5,30.0,406.0,155.01,121.39
2017,6,1,16,45,454.5,179.5,2.55,30.0,416.5,117.43,91.31
2017,6,1,17,0,642.0,110.0,2.6,30.0,427.0,80.93,61.74
2017,6,1,17,15,606.0,104.0,2.55,29.5,374.5,77.61,59.39
2017,6,1,17,30,570.0,98.0,2.5,29.0,322.0,74.2,56.88
2017,6,1,17,45,510.0,91.5,2.45,29.0,269.0,70.0,53.5
2017,6,1,18,0,450.0,85.0,2.4,29.0,216.0,63.11,47.75
2017,6,1,18,15,380.0,73.5,2.25,28.0,168.0,54.69,40.72
2017,6,1,18,30,310.0,62.0,2.1,27.0,120.0,46.22,33.37
2017,6,1,18,45,208.5,46.0,2.0,26.5,79.5,34.35,22.82
2017,6,1,19,0,107.0,30.0,1.9,26.0,39.0,22.47,10.66
2017,6,1,19,15,53.5,15.0,1.95,25.5,19.5,11.8,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,5.5,14.5,1.05,22.5,15.0,15.64,0.0
2017,6,2,6,0,11.0,29.0,1.2,23.0,30.0,42.97,26.71
2017,6,2,6,15,42.5,50.5,1.25,23.0,58.5,96.86,73.93
2017,6,2,6,30,74.0,72.0,1.3,23.0,87.0,165.45,131.58
2017,6,2,6,45,105.0,93.0,1.4,23.5,121.0,217.58,174.91
2017,6,2,7,0,136.0,114.0,1.5,24.0,155.0,270.3,217.43
2017,6,2,7,15,237.5,127.5,1.5,24.0,216.5,401.97,321.49
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,517.15,408.49
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,466.88,365.21
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,386.99,301.07
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,514.44,395.95
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,618.16,469.02
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,669.98,502.85
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,744.18,550.98
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,707.02,522.55
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,691.49,509.42
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,687.29,504.0
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,681.14,497.29
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,603.65,440.94
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,549.19,400.22
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,578.72,420.14
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,604.75,436.76
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,602.85,434.65
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,598.8,431.27
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,616.31,442.59
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,619.33,443.64
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,600.93,430.01
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,576.24,411.94
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,511.91,365.32
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,460.84,328.34
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,437.08,310.6
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,418.06,295.01
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,385.58,269.92
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,352.69,244.33
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,291.96,191.29
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,219.83,129.55
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,169.39,98.56
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,110.98,83.54
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,148.37,113.61
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,211.01,163.21
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,149.68,115.27
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,103.99,79.17
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,129.33,100.1
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,164.97,129.28
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,131.15,102.38
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,96.79,74.75
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,90.32,69.87
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,84.99,65.83
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,77.99,60.29
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,70.86,54.47
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,60.81,45.97
