Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,116.4,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,239.07,174.72
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,339.86,268.91
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,448.64,357.8
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,553.29,438.75
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,655.21,513.62
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,427.21,340.0
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,177.15,137.13
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,355.11,279.48
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,538.6,417.54
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,563.8,432.16
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,586.89,445.79
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,801.78,600.39
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,957.89,701.21
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,965.19,701.55
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,968.97,700.87
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,966.49,696.62
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,960.39,690.24
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,946.37,680.31
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,928.78,668.23
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,906.68,651.98
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,881.11,633.6
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,780.85,562.78
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,657.36,472.56
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,709.97,512.63
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,723.92,524.24
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,641.85,462.3
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,563.27,403.79
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,558.34,400.3
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,539.53,383.81
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,488.73,343.26
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,437.32,301.36
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,384.82,257.85
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,331.53,213.28
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,285.74,186.33
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,297.23,205.96
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,203.79,128.22
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,115.09,68.67
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,135.65,101.93
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,212.38,161.83
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,201.44,153.68
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,178.75,136.45
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,127.69,96.89
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,82.53,61.28
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,81.9,61.15
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,74.96,55.86
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,72.03,53.81
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,69.04,51.66
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,65.67,49.13
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,62.37,46.56
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,55.52,40.87
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,46.11,32.82
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,36.19,24.15
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,26.33,14.87
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,13.27,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,78.27,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,164.9,118.82
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,260.63,206.01
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,382.7,306.36
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,466.17,373.84
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,552.75,440.38
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,375.63,300.03
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,150.95,116.57
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,512.09,404.39
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,809.15,619.95
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,846.19,640.71
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,880.65,660.82
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,771.26,579.8
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,643.38,482.7
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,807.35,601.06
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,945.39,691.75
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,831.68,609.36
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,695.52,508.52
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,830.07,604.86
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,920.19,664.47
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,885.04,638.76
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,861.53,621.71
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,763.85,550.94
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,644.43,463.27
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,560.98,403.4
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,492.19,353.11
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,512.14,367.43
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,526.18,376.8
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,430.56,308.09
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,351.77,251.51
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,406.98,288.31
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,437.2,300.84
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,363.16,249.25
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,338.36,238.14
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,279.23,197.59
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,229.35,164.26
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,239.45,169.8
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,234.74,167.21
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,219.68,166.21
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,211.23,160.12
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,198.42,150.65
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,173.07,131.41
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,175.56,134.05
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,167.07,128.08
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,130.93,100.1
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,92.9,70.1
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,89.13,67.48
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,83.01,62.86
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,75.5,57.0
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,67.76,50.8
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,59.16,43.8
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,50.47,36.45
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,38.79,26.3
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,27.0,15.46
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,13.63,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,10.69,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,25.22,13.05
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,79.69,58.97
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,125.62,97.84
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,192.35,152.9
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,243.36,194.35
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,261.12,207.22
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,256.24,202.17
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,323.64,253.59
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,369.15,287.15
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,396.81,306.11
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,423.29,323.94
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,508.59,386.8
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,617.64,464.14
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,629.28,468.94
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,638.86,472.77
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,645.75,474.88
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,650.65,475.69
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,796.17,579.42
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,908.44,654.28
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,717.32,518.26
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,487.55,351.4
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,682.12,493.79
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,805.16,580.65
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,768.3,552.39
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,728.72,522.95
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,684.71,491.29
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,639.06,457.8
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,590.95,420.94
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,542.05,382.69
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,491.05,342.76
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,439.59,301.5
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,386.87,258.03
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,333.99,214.18
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,280.32,170.99
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,227.33,130.7
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,170.7,92.74
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,113.32,66.09
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,92.1,67.2
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,92.17,67.58
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,119.57,89.29
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,156.18,118.15
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,121.97,91.82
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,87.99,65.32
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,79.32,58.63
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,77.41,57.31
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,74.26,55.11
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,71.02,52.78
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,66.4,49.27
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,61.72,45.59
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,54.84,40.02
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,45.56,32.23
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,35.97,23.88
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,26.43,15.0
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,13.3,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,65.52,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,204.57,148.36
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,304.49,241.31
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,411.59,330.62
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,497.39,399.23
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,595.23,473.99
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,662.65,522.79
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,729.68,569.55
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,785.75,605.7
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,840.24,639.66
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,875.61,660.33
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,908.38,679.07
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,792.5,594.84
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,656.07,491.81
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,831.37,617.23
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,960.72,700.85
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,959.93,696.29
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,955.47,690.37
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,929.25,670.18
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,914.35,657.76
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,893.2,641.6
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,868.67,623.41
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,839.13,603.34
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,806.46,581.24
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,697.87,500.26
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,575.84,410.21
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,623.83,447.4
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,643.13,461.53
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,594.91,423.98
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,545.79,385.26
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,494.2,344.55
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,441.9,302.28
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,388.8,258.03
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,335.31,213.25
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,280.36,168.67
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,225.76,126.89
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,173.9,93.72
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,114.32,66.34
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,92.12,67.2
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,92.17,67.57
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,91.99,67.59
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,91.69,67.55
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,90.22,66.74
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,88.61,65.82
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,79.58,58.82
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,77.35,57.25
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,74.19,55.04
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,70.94,52.71
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,66.34,49.21
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,61.66,45.53
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,55.18,40.3
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,46.23,32.8
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,36.31,24.18
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,26.43,15.05
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,13.3,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,48.76,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,151.53,108.15
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,246.87,194.91
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,365.84,293.22
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,458.89,369.07
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,556.04,444.37
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,622.82,493.37
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,690.12,541.01
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,761.23,590.04
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,821.1,629.7
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,858.37,652.13
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,893.04,672.49
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,920.44,687.59
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,937.07,695.32
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,948.17,699.1
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,955.69,700.6
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,956.43,698.09
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,953.46,693.32
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,941.96,684.21
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,926.83,672.91
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,891.08,647.02
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,867.1,629.2
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,837.28,607.25
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,804.38,583.4
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,774.48,560.2
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,729.75,526.65
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,685.27,494.22
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,639.26,460.07
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,591.37,423.99
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,542.87,386.54
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,492.28,346.54
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,441.32,305.34
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,389.03,261.93
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,336.71,218.26
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,294.46,188.63
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,275.59,179.47
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,201.15,122.1
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,124.52,74.92
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,117.17,87.38
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,146.33,110.44
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,133.37,100.52
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,120.76,90.86
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,111.91,84.32
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,102.21,77.03
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,93.94,70.66
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,84.93,63.65
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,81.49,61.24
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,77.92,58.68
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,72.97,54.9
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,65.42,48.86
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,57.4,42.24
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,49.3,35.34
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,38.52,25.99
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,27.71,16.09
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,14.0,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,54.81,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,164.58,117.72
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,281.36,221.93
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,385.81,309.29
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,287.6,231.13
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,161.97,127.51
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,261.74,208.48
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,343.79,273.12
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,600.83,472.59
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,832.77,637.84
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,869.21,658.51
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,903.03,678.1
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,928.53,691.78
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,943.89,698.56
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,953.95,701.57
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,960.45,702.34
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,960.68,699.11
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,957.19,693.65
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,945.71,682.89
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,915.9,660.53
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,894.37,644.36
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,869.49,626.07
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,839.62,605.67
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,806.67,583.26
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,770.13,556.74
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,730.83,527.41
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,669.53,480.03
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,604.5,431.09
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,554.98,394.75
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,505.0,357.81
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,482.59,339.82
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,461.63,321.42
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,409.15,281.79
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,360.32,244.87
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,316.48,210.79
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,272.98,178.11
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,229.85,149.28
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,188.67,127.85
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,164.51,124.07
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,156.45,118.34
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,147.96,112.0
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,138.55,104.92
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,128.22,97.28
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,116.96,88.83
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,101.79,76.98
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,84.62,63.4
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,83.44,62.83
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,82.36,62.32
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,73.94,55.7
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,67.07,50.22
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,58.85,43.55
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,50.53,36.53
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,39.48,26.92
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,28.38,16.75
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,14.46,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,52.12,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,159.24,113.05
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,255.69,201.07
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,376.47,299.73
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,345.62,276.77
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,330.24,263.95
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,385.07,306.1
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,439.83,346.51
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,473.57,369.36
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,505.58,390.44
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,314.94,243.37
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,118.22,87.3
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,189.96,142.87
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,286.01,214.3
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,265.21,197.11
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,226.3,167.11
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,217.63,159.92
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,209.53,153.13
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,205.84,150.07
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,202.35,147.18
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,226.59,164.28
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,250.21,180.56
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,358.89,257.19
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,449.06,317.26
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,456.69,320.17
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,462.33,322.12
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,408.95,287.4
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,359.51,254.69
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,341.83,242.84
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,325.05,231.17
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,360.78,255.83
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,378.17,266.74
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,368.92,258.8
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,355.66,247.55
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,318.24,216.76
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,272.09,179.35
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,230.37,150.24
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,186.47,125.94
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,169.78,128.35
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,183.33,139.16
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,151.77,114.97
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,130.13,98.38
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,127.54,96.87
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,124.77,95.2
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,105.37,80.02
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,82.36,61.76
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,79.17,59.55
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,75.86,57.18
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,70.16,52.78
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,64.27,48.09
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,54.89,40.34
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,47.41,33.95
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,37.28,25.13
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,27.13,15.82
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,13.67,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,79.37,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,230.73,166.0
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,331.66,262.15
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,440.21,351.06
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,531.36,422.0
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,618.95,486.71
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,683.64,532.33
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,748.02,575.94
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,797.25,606.43
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,844.8,634.88
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,879.34,654.81
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,904.96,668.54
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,765.51,569.55
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,598.09,444.85
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,606.39,448.78
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,588.82,434.26
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,662.84,484.78
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,709.9,515.83
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,845.14,610.47
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,919.6,658.11
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,754.09,541.9
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,549.24,393.34
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,531.41,380.95
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,513.37,367.69
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,577.06,412.55
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,621.63,442.82
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,600.8,427.64
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,577.54,410.71
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,518.32,368.18
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,473.74,335.96
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,468.9,330.12
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,443.68,305.12
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,391.04,261.17
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,338.23,216.92
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,284.54,173.15
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,231.25,132.03
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,178.22,96.87
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,126.25,73.73
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,127.13,94.58
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,187.48,141.85
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,133.72,100.32
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,88.74,65.21
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,87.5,64.6
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,86.13,63.86
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,77.32,57.14
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,75.02,55.63
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,71.78,53.32
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,68.43,50.89
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,64.09,47.47
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,59.67,43.9
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,53.47,38.9
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,47.22,33.64
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,35.83,23.83
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,26.59,15.34
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,13.35,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,92.96,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,258.27,185.78
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,366.91,289.65
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,480.28,382.25
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,566.6,449.18
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,654.99,514.03
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,718.52,559.11
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,781.65,602.25
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,831.02,633.11
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,872.86,657.92
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,907.37,677.84
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,939.03,695.59
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,961.07,707.0
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,979.77,716.26
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,823.39,606.98
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,640.58,471.82
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,837.32,613.5
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,971.61,701.03
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,959.15,691.19
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,943.03,680.04
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,921.01,664.04
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,895.48,645.84
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,864.44,625.07
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,830.21,602.15
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,791.42,575.09
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,749.92,544.24
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,704.33,510.95
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,657.04,475.7
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,595.31,426.77
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,541.02,384.5
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,501.97,353.98
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,453.07,312.67
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,401.97,273.15
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,373.55,252.24
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,325.22,214.42
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,278.43,179.28
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,230.73,147.42
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,186.04,124.33
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,160.84,121.33
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,155.21,117.47
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,175.35,133.51
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,193.67,148.15
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,164.25,125.77
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,136.47,104.41
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,119.91,91.74
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,101.94,77.75
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,84.71,64.15
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,64.49,47.88
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,62.01,46.08
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,59.64,44.28
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,53.11,38.96
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,46.47,33.33
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,37.11,25.12
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,25.99,15.05
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,13.01,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,65.22,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,198.7,141.22
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,276.64,218.48
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,358.86,288.0
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,420.53,337.56
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,483.2,385.38
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,400.43,318.17
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,311.11,244.93
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,329.17,257.23
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,345.82,267.84
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,254.94,195.84
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,171.19,128.85
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,395.37,301.1
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,601.41,448.55
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,654.97,483.59
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,706.33,517.27
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,859.59,623.35
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,949.36,678.86
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,937.0,667.66
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,921.07,655.21
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,900.66,640.39
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,876.76,623.46
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,846.1,601.39
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,812.34,577.48
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,732.9,518.96
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,640.08,450.93
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,597.62,420.79
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,556.62,391.32
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,557.68,392.01
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,543.84,379.27
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,494.11,340.35
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,443.64,300.16
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,391.62,257.52
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,339.09,214.24
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,285.76,171.52
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,232.7,131.22
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,178.98,95.8
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,125.84,71.79
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,98.74,71.76
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,88.02,63.78
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,87.38,63.45
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,86.59,62.99
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,85.24,62.14
