Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,83.74,61.18
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,81.64,59.75
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,73.27,53.34
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,87.64,65.17
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,102.21,77.2
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,90.34,68.05
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,78.08,58.41
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,65.62,48.45
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,52.86,37.94
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,40.0,27.07
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,26.97,15.62
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,13.75,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,7.87,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,15.25,5.31
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,35.74,22.8
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,56.09,39.74
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,90.11,68.15
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,138.53,107.68
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,387.68,310.34
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,634.55,496.92
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,717.73,552.61
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,791.06,600.07
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,830.48,623.52
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,867.38,644.96
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,895.31,658.9
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,920.16,670.65
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,932.79,675.15
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,941.99,677.54
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,935.19,669.93
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,933.46,665.92
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,923.72,656.34
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,910.37,644.68
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,891.13,629.71
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,868.42,612.73
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,838.9,591.55
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,806.28,568.1
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,765.16,538.03
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,721.9,506.44
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,654.08,457.2
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,593.43,413.14
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,551.72,383.79
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,508.64,353.09
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,478.53,330.77
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,437.09,300.04
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,398.88,270.3
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,360.15,239.86
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,318.38,208.37
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,276.34,177.54
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,232.0,146.38
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,184.26,119.9
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,139.84,103.11
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,118.44,86.94
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,119.98,88.38
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,121.51,89.81
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,120.25,89.3
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,118.02,88.05
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,115.06,86.22
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,111.95,84.27
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,106.23,80.21
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,100.29,75.9
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,92.06,69.48
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,84.52,63.5
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,72.47,53.89
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,60.23,43.82
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,44.95,30.88
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,29.59,17.5
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,15.25,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,2.75,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,5.3,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,11.39,3.45
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,17.5,8.62
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,24.78,14.69
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,32.08,20.68
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,51.0,36.0
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,72.7,53.29
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,67.7,48.98
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,63.81,45.59
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,98.08,72.41
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,133.27,99.41
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,257.94,195.67
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,367.83,277.25
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,451.49,337.39
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,508.63,377.31
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,380.38,282.1
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,261.57,192.71
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,280.68,206.48
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,318.19,232.9
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,377.47,274.25
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,433.4,311.77
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,434.22,311.04
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,434.26,310.09
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,470.86,334.01
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,507.65,356.87
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,498.65,351.75
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,487.91,345.52
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,425.44,303.54
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,375.07,269.42
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,387.42,278.67
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,399.08,286.32
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,378.63,270.66
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,356.81,253.71
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,314.54,224.53
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,294.63,212.37
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,273.05,197.62
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,234.16,171.37
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,230.96,180.13
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,217.62,170.42
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,198.74,155.94
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,193.41,152.17
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,169.92,133.8
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,156.12,123.12
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,146.56,115.81
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,136.61,108.1
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,128.06,101.69
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,113.96,90.54
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,100.65,79.69
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,87.05,68.39
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,72.3,56.0
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,57.25,43.08
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,42.16,29.79
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,26.89,16.08
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,13.86,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,61.36,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,193.9,135.59
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,292.05,232.02
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,397.11,321.1
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,315.6,256.86
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,226.32,182.9
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,165.9,132.28
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,109.04,83.7
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,130.53,100.85
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,151.95,117.55
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,241.05,188.31
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,311.81,242.95
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,412.41,318.64
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,487.41,373.1
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,553.26,419.88
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,641.14,480.44
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,655.6,487.52
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,667.87,493.51
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,672.37,494.97
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,674.82,495.07
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,797.98,582.33
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,862.72,624.59
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,834.01,604.6
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,802.18,583.31
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,769.05,558.6
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,722.87,524.15
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,657.54,475.27
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,598.71,431.2
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,567.73,407.71
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,535.79,382.89
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,448.51,320.7
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,381.89,274.18
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,380.61,269.4
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,363.18,250.25
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,301.65,197.39
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,236.05,140.94
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,184.06,106.6
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,143.13,89.45
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,117.16,88.84
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,118.01,89.93
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,116.48,88.93
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,114.6,87.67
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,113.61,87.32
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,112.44,86.84
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,109.35,84.63
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,104.04,80.6
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,98.65,76.63
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,93.06,72.42
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,86.09,66.84
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,78.96,61.0
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,68.59,52.38
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,58.15,43.44
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,43.93,31.08
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,29.58,18.21
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,15.15,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,37.1,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,119.05,80.3
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,191.99,150.31
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,265.58,213.02
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,325.26,262.04
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,386.03,309.97
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,435.9,347.15
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,485.46,382.64
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,476.57,371.76
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,439.84,341.07
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,511.12,391.12
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,557.36,421.58
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,582.44,435.45
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,605.56,447.86
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,561.54,415.05
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,541.01,398.62
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,330.87,246.61
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,110.14,79.28
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,115.12,83.32
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,119.99,86.94
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,366.29,271.07
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,580.12,419.5
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,722.45,521.55
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,798.42,576.41
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,718.09,515.81
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,624.67,447.17
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,525.97,377.9
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,441.7,317.76
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,467.82,336.52
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,478.97,343.42
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,473.32,336.88
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,442.76,308.8
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,383.6,266.43
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,351.44,247.47
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,301.87,200.97
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,233.42,138.49
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,185.48,106.47
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,131.7,79.5
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,122.17,92.53
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,145.61,111.55
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,159.1,122.48
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,192.77,149.39
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,168.58,130.9
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,154.13,120.07
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,145.7,113.96
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,137.0,107.54
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,128.22,100.97
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,113.81,89.64
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,100.93,79.23
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,87.8,68.41
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,73.02,56.12
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,57.95,43.29
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,42.86,30.18
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,27.59,16.6
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,14.22,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,6.69,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,12.95,3.5
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,26.34,15.58
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,41.78,28.7
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,60.09,44.0
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,77.65,58.45
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,69.06,51.25
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,63.25,46.29
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,170.19,133.42
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,272.05,213.16
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,239.48,185.5
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,188.51,144.09
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,378.69,290.83
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,524.04,396.72
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,568.72,426.54
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,635.61,471.42
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,668.14,492.11
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,698.05,510.95
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,663.04,484.38
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,608.37,444.96
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,604.17,440.73
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,598.61,435.33
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,636.95,461.91
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,655.49,474.58
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,597.51,432.22
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,538.57,389.48
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,610.28,443.92
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,633.94,461.91
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,483.9,351.15
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,362.87,262.34
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,415.13,298.05
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,442.23,309.3
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,368.63,257.23
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,342.02,244.14
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,310.57,221.87
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,281.95,202.02
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,207.6,134.83
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,124.08,72.47
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,82.65,61.36
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,125.12,95.79
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,146.89,113.39
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,167.17,129.85
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,128.22,99.18
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,109.64,84.66
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,116.67,90.71
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,128.27,100.52
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,118.83,93.32
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,115.56,91.14
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,100.56,79.12
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,85.27,66.61
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,65.3,49.87
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,47.8,34.93
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,36.17,24.74
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,26.64,15.94
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,13.37,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,69.55,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,208.7,142.29
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,312.57,247.05
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,421.99,338.4
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,250.91,203.91
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,52.14,37.38
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,410.35,333.06
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,728.47,568.09
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,485.59,382.46
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,222.76,172.19
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,359.63,279.1
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,473.38,363.48
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,561.08,425.06
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,622.67,466.92
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,629.75,468.64
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,634.76,469.36
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,810.81,594.87
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,942.19,679.57
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,841.96,609.13
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,696.96,505.14
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,678.15,490.88
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,658.11,475.07
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,515.39,373.72
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,384.46,278.67
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,381.58,276.27
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,378.13,273.05
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,455.81,328.57
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,516.35,370.28
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,406.9,292.75
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,313.18,225.99
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,395.78,283.2
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,448.31,311.47
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,395.05,266.44
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,341.41,221.14
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,286.82,176.11
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,232.47,133.4
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,199.66,122.87
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,224.97,157.31
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,155.76,117.94
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,106.21,79.51
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,130.7,99.16
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,154.93,118.53
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,131.09,100.18
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,103.44,78.57
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,100.87,76.8
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,98.11,74.85
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,93.93,71.88
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,87.0,66.6
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,80.47,61.55
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,73.79,56.24
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,64.48,48.54
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,55.0,40.46
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,42.48,29.61
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,29.79,18.21
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,15.21,0.0
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,53.66,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,155.72,103.2
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,277.35,216.2
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,382.91,303.5
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,474.05,375.61
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,569.41,447.2
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,645.96,501.84
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,714.62,548.73
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,574.78,443.67
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,388.14,299.73
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,459.63,353.15
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,555.63,421.09
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,593.61,445.68
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,629.77,468.95
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,653.1,482.67
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,674.26,494.86
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,841.36,611.53
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,946.46,678.01
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,935.74,668.07
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,921.45,656.92
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,901.31,642.47
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,877.73,625.92
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,848.21,606.55
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,815.55,585.11
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,779.13,559.87
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,739.91,531.14
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,695.8,499.44
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,649.94,465.83
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,602.0,429.15
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,553.17,390.97
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,502.39,351.13
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,450.82,309.64
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,397.45,265.94
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,343.72,221.44
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,289.21,176.79
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,234.99,134.48
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,180.82,97.57
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,127.52,72.13
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,96.36,70.66
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,95.91,70.49
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,85.27,62.28
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,84.92,62.18
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,113.33,85.05
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,154.29,117.88
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,113.35,85.76
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,73.3,53.94
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,70.3,51.86
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,67.21,49.65
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,63.42,46.81
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,59.64,43.87
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,53.81,39.2
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,47.95,34.28
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,37.21,25.01
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,28.68,17.14
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,14.44,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,58.16,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,183.86,120.44
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,291.93,228.15
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,403.59,321.46
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,276.5,221.51
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,107.51,82.18
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,155.75,121.18
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,189.65,147.89
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,245.28,191.6
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,300.52,233.99
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,380.74,294.22
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,437.32,335.45
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,714.05,543.08
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,946.4,701.64
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,646.89,486.6
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,257.06,190.7
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,501.56,374.54
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,716.0,525.99
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,847.04,619.55
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,917.19,666.92
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,895.32,649.7
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,870.12,630.91
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,736.96,533.64
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,573.41,412.6
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,519.67,373.49
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,463.59,332.42
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,480.38,344.27
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,487.71,349.04
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,534.1,383.19
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,549.8,392.09
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,455.82,322.96
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,398.04,282.71
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,378.49,261.95
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,343.9,225.06
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,291.05,182.12
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,238.87,141.56
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,187.07,107.35
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,146.84,90.35
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,119.12,89.12
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,120.34,90.49
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,145.05,110.23
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,175.1,134.16
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,143.92,110.13
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,119.07,90.87
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,114.86,87.82
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,110.41,84.55
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,105.19,80.81
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,99.79,76.84
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,91.0,70.01
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,81.91,62.75
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,72.08,54.67
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,60.98,45.25
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,46.31,32.62
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,31.53,19.51
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,16.3,0.26
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,15.5,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,42.08,22.76
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,143.26,109.35
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,225.17,178.3
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,326.24,260.79
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,415.21,331.47
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,297.19,236.38
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,173.77,134.84
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,445.39,350.83
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,706.4,542.18
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,750.36,569.91
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,792.59,597.32
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,826.89,617.74
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,869.6,643.61
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,888.06,652.91
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,903.11,660.13
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,877.26,639.11
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,844.34,613.49
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,835.47,605.0
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,823.65,594.52
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,849.45,612.66
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,864.92,623.39
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,838.65,604.65
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,809.13,583.84
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,771.29,556.09
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,731.08,526.5
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,688.82,496.29
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,644.79,464.21
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,597.91,428.52
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,550.64,391.82
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,501.61,353.8
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,452.43,314.74
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,402.0,276.33
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,369.45,252.22
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,319.02,209.24
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,249.67,152.4
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,199.02,117.46
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,149.48,92.02
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,121.06,90.39
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,122.08,91.42
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,148.23,112.17
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,179.59,136.98
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,145.79,111.05
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,117.8,89.42
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,112.03,85.14
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,106.39,80.93
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,101.6,77.69
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,96.65,74.25
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,88.03,67.54
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,79.12,60.42
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,69.62,52.73
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,60.01,44.65
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,46.15,32.63
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,32.19,20.13
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,16.53,0.38
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,27.6,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,86.04,51.88
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,198.44,153.94
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,293.82,234.58
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,380.6,305.89
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,494.71,394.65
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,305.93,245.01
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,83.02,61.68
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,49.84,34.75
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,22.16,12.23
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,443.67,349.38
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,848.47,637.05
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,732.78,548.77
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,599.41,448.33
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,774.95,576.03
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,933.62,682.36
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,847.64,619.62
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,767.2,558.95
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,851.65,618.48
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,911.2,656.61
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,782.98,564.68
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,641.11,460.9
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,678.02,487.93
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,716.87,514.56
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,678.27,486.06
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,636.31,455.65
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,652.45,469.37
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,641.22,462.49
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,594.1,426.81
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,546.27,389.84
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,496.89,350.76
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,446.79,310.11
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,394.97,266.8
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,342.97,223.04
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,290.2,179.65
