Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,237.76,138.51
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,179.34,98.54
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,130.4,75.48
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,99.44,73.54
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,99.69,74.09
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,98.86,73.62
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,97.82,73.0
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,121.6,92.14
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,156.57,120.14
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,119.13,90.72
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,83.56,62.48
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,80.41,60.31
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,77.14,58.0
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,71.83,53.93
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,66.35,49.62
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,57.22,42.21
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,50.12,36.24
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,39.69,27.17
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,29.23,17.68
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,14.76,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,46.77,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,139.43,86.06
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,267.82,208.83
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,378.35,301.69
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,475.02,379.65
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,585.23,464.15
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,654.73,514.51
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,724.05,562.79
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,784.88,603.25
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,844.32,641.54
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,880.41,662.56
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,907.65,677.33
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,934.86,691.95
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,958.79,704.28
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,969.61,707.65
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,962.9,699.71
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,962.81,696.74
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,959.13,691.54
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,865.28,625.66
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,722.97,522.44
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,733.43,528.65
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,724.69,521.39
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,792.28,570.81
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,823.23,592.77
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,781.27,563.09
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,736.9,530.21
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,692.63,498.34
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,646.78,464.67
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,599.04,427.96
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,550.66,389.99
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,500.54,350.61
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,449.83,309.79
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,397.58,266.56
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,345.32,222.99
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,292.33,180.22
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,239.77,139.58
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,211.18,131.3
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,226.25,157.09
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,221.37,167.1
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,214.04,161.87
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,186.42,141.05
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,171.64,130.03
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,128.17,96.66
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,87.25,64.69
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,110.67,83.87
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,136.73,105.23
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,106.61,81.53
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,78.4,59.02
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,73.81,55.57
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,66.67,49.89
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,59.04,43.63
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,51.34,37.09
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,40.62,27.81
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,29.87,18.08
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,15.23,0.0
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,8.26,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,16.62,4.82
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,63.97,45.64
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,103.2,79.06
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,145.9,114.92
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,206.91,164.49
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,242.88,192.66
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,277.87,219.34
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,355.69,279.96
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,434.17,339.21
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,677.79,521.99
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,889.84,667.05
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,780.84,586.57
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,651.1,488.43
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,823.31,611.7
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,949.92,693.76
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,896.7,654.61
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,821.94,598.21
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,801.0,582.1
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,777.8,564.27
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,842.38,610.45
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,867.68,626.73
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,839.15,607.04
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,807.49,585.61
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,771.32,559.62
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,732.46,530.55
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,689.81,499.33
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,645.39,466.25
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,597.96,429.52
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,549.78,391.45
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,500.04,352.07
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,449.57,311.15
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,397.18,268.05
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,344.53,224.21
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,291.27,180.32
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,238.33,138.68
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,185.11,102.03
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,132.83,76.44
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,127.28,95.41
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,188.16,143.38
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,184.38,140.67
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,180.37,137.92
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,181.01,139.1
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,170.27,131.36
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,120.21,91.94
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,77.07,57.47
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,73.95,55.3
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,70.73,52.98
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,66.5,49.65
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,62.22,46.2
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,55.78,40.92
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,46.97,33.46
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,37.43,25.19
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,27.92,16.55
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,14.06,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,44.84,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,133.6,78.15
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,261.2,202.88
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,369.51,293.84
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,461.2,367.71
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,557.16,441.21
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,371.24,296.56
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,137.96,106.39
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,430.99,341.87
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,699.05,539.88
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,805.51,610.11
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,899.43,670.19
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,920.66,680.49
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,946.23,694.22
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,958.7,698.24
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,967.58,700.08
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,968.85,697.49
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,952.41,683.73
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,941.86,673.4
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,927.69,660.89
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,907.62,644.81
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,884.06,626.74
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,854.54,605.04
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,821.84,581.5
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,780.64,552.39
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,737.04,520.16
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,693.87,489.84
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,649.01,457.7
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,601.8,422.35
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,553.7,385.57
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,503.58,347.61
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,452.81,307.98
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,400.64,266.4
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,348.05,223.73
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,294.46,180.56
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,241.23,139.45
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,188.26,103.36
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,127.08,71.37
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,94.72,69.14
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,94.95,69.67
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,94.65,69.62
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,94.21,69.47
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,92.9,68.8
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,84.23,62.27
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,82.82,61.38
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,81.36,60.44
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,78.09,58.16
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,74.7,55.75
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,70.59,52.68
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,66.45,49.48
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,56.97,41.82
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,49.52,35.58
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,39.05,26.52
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,28.56,17.03
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,14.41,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,56.08,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,172.89,99.02
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,287.17,222.17
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,399.67,315.1
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,498.23,392.29
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,596.31,465.35
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,663.95,512.2
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,731.5,556.77
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,602.26,461.37
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,425.63,327.21
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,683.3,516.11
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,903.22,657.06
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,927.88,666.35
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,949.32,675.61
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,959.78,677.28
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,966.7,676.9
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,838.81,592.05
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,686.89,486.27
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,835.36,587.97
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,922.44,640.56
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,829.46,576.54
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,698.43,486.11
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,782.84,547.19
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,816.67,571.84
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,776.6,545.71
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,734.12,516.69
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,690.76,487.6
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,645.7,456.4
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,598.31,421.92
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,550.19,385.78
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,500.27,347.61
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,449.68,307.79
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,397.42,265.93
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,344.9,223.07
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,291.78,179.85
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,238.96,138.72
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,186.13,102.57
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,124.5,70.03
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,138.51,104.03
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,212.32,161.64
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,141.14,106.68
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,91.24,67.66
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,89.83,66.94
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,88.26,66.05
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,91.55,68.94
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,101.86,77.52
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,88.68,67.26
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,78.61,59.42
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,67.03,50.08
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,55.36,40.52
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,44.65,31.67
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,33.65,22.42
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,23.66,13.88
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,13.69,5.24
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,6.83,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,57.54,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,174.2,96.03
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,288.42,222.4
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,400.0,314.7
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,496.92,390.44
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,592.29,461.46
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,570.33,443.89
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,552.17,428.34
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,695.66,529.18
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,831.75,617.27
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,867.91,634.88
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,895.6,647.5
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,919.76,658.37
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,940.72,667.12
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,876.79,622.92
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,788.1,560.32
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,885.87,623.5
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,943.27,654.14
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,932.52,646.58
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,918.21,637.8
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,898.03,625.02
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,874.43,610.11
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,845.33,592.29
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,813.09,572.42
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,774.76,547.88
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,733.9,519.71
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,690.88,490.55
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,646.09,459.25
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,598.57,424.17
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,550.26,387.48
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,499.83,348.79
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,448.74,308.41
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,396.6,266.42
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,344.22,223.45
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,290.88,179.88
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,237.83,138.38
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,178.75,97.91
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,129.41,74.54
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,97.49,72.26
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,97.63,72.73
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,97.51,72.82
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,97.26,72.82
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,88.44,65.98
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,87.25,65.26
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,85.21,63.84
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,100.17,76.19
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,63.78,46.95
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,23.66,14.06
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,20.2,11.27
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,16.74,8.43
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,13.3,5.55
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,9.86,2.62
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,6.82,0.0
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,3.78,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,1.89,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,58.26,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,173.91,92.04
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,288.94,223.35
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,400.25,316.1
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,495.84,391.8
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,589.52,462.51
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,657.03,510.31
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,724.5,555.95
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,776.9,588.08
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,827.88,618.07
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,864.04,638.47
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,891.71,652.98
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,915.98,665.16
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,937.06,675.21
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,948.13,680.26
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,955.69,683.28
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,955.54,680.2
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,937.83,666.24
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,927.68,656.98
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,913.95,645.59
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,893.46,630.55
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,869.59,613.56
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,840.69,594.72
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,808.67,573.9
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,772.51,549.21
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,733.61,521.12
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,690.57,490.54
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,645.7,458.08
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,598.08,423.15
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,549.65,386.67
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,499.26,347.61
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,448.12,306.94
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,395.61,264.39
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,342.94,221.15
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,289.64,177.74
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,236.63,136.46
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,182.79,99.49
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,129.48,73.34
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,97.0,71.31
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,96.37,71.01
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,85.64,62.74
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,85.11,62.51
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,83.72,61.73
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,82.19,60.85
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,79.76,59.12
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,77.18,57.27
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,68.22,50.33
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,65.08,48.08
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,61.0,44.88
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,56.85,41.54
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,50.92,36.78
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,44.94,31.78
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,35.91,23.94
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,26.8,15.62
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.66,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,53.71,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,162.52,80.99
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,277.74,214.27
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,387.48,306.91
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,472.12,374.52
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,570.02,448.59
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,638.25,496.87
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,706.45,542.78
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,760.55,575.96
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,813.25,606.86
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,850.32,627.05
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,884.94,645.15
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,903.51,652.96
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,926.07,663.42
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,938.76,669.42
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,947.93,673.4
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,949.25,671.81
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,946.9,668.15
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,922.38,650.25
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,908.76,639.59
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,889.3,625.31
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,866.43,609.06
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,838.08,590.69
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,806.6,570.36
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,770.57,546.11
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,731.84,518.58
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,688.65,488.33
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,643.71,456.2
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,596.69,421.77
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,548.86,385.79
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,499.11,347.42
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,448.65,307.43
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,396.44,265.25
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,344.05,222.31
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,290.88,179.02
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,238.01,137.86
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,185.53,102.1
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,124.57,70.16
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,92.39,67.71
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,92.55,68.03
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,92.7,68.31
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,92.76,68.55
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,91.74,68.09
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,83.44,61.83
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,82.02,60.93
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,80.56,59.98
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,77.29,57.69
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,73.9,55.27
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,69.48,51.93
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,64.98,48.43
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,55.64,40.77
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,48.17,34.44
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,38.04,25.68
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,27.88,16.45
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,14.05,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,57.05,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,167.73,78.97
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,286.39,221.41
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,399.01,316.42
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,494.62,393.27
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,588.29,465.26
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,656.31,514.6
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,724.33,561.84
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,777.96,595.9
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,830.19,627.82
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,867.11,649.11
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,895.31,664.15
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,920.09,675.66
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,941.66,684.92
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,953.28,688.77
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,961.35,690.47
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,947.53,678.21
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,944.33,673.19
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,934.11,665.14
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,920.29,654.98
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,900.12,639.57
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,876.51,622.17
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,847.81,602.89
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,815.92,581.6
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,777.89,555.37
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,737.3,525.75
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,694.43,495.23
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,649.71,462.76
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,601.81,426.4
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,553.02,388.6
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,502.39,349.34
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,451.06,308.5
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,398.56,265.94
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,345.76,222.54
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,291.79,178.58
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,238.11,136.81
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,184.35,100.05
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,131.33,74.32
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,98.97,72.35
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,88.25,64.15
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,87.91,64.06
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,87.45,63.88
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,86.16,63.2
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,84.73,62.41
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,82.69,61.01
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,74.27,54.49
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,71.35,52.47
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,68.34,50.34
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,64.34,47.34
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,60.29,44.21
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,53.75,38.97
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,47.14,33.43
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,35.82,23.73
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,26.59,15.3
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,13.35,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,46.55,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,146.54,62.87
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,266.0,204.78
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,377.48,299.59
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,472.48,376.2
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,582.43,460.71
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,651.5,510.64
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,720.56,558.44
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,777.3,595.84
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,832.71,631.2
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,869.65,652.45
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,897.71,667.36
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,922.96,680.54
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,944.99,691.51
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,955.6,694.99
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,962.67,696.37
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,948.9,684.39
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,945.72,679.66
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,934.99,670.14
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,920.68,658.55
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,899.6,642.77
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,875.13,624.98
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,846.49,605.6
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,814.66,584.2
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,779.39,559.59
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,741.11,531.68
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,696.85,499.97
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,650.76,466.31
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,602.48,430.26
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,553.26,392.56
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,502.01,352.37
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,450.02,310.54
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,396.56,266.77
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,342.93,222.25
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,288.63,177.55
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,234.61,135.05
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,182.16,99.33
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,131.5,75.41
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,128.68,96.29
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,191.59,145.41
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,187.56,142.56
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,194.33,148.21
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,132.32,100.33
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,86.98,64.76
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,78.66,58.32
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,77.04,57.24
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,73.94,55.06
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,70.74,52.77
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,66.51,49.46
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,62.24,46.02
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,55.43,40.45
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,46.27,32.71
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,36.72,24.45
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,27.2,15.75
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,13.69,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,5.11,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,9.89,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,25.75,14.45
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,43.39,29.38
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,69.99,51.57
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,95.65,72.73
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,121.41,93.63
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,164.05,127.44
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,426.58,337.18
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,680.43,525.05
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,657.05,501.56
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,604.47,459.62
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,586.81,443.02
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,541.37,407.01
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,688.05,512.35
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,833.89,611.26
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,769.75,561.22
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,684.63,498.55
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,831.06,603.49
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,916.36,659.8
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,896.32,643.88
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,872.86,626.64
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,803.69,577.34
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,713.19,511.15
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,738.97,531.48
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,733.62,529.41
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,670.85,480.9
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,603.21,430.25
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,585.02,417.45
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,550.97,391.02
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,500.8,351.54
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,449.91,310.54
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,388.77,265.95
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,367.17,252.8
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,299.73,194.31
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,236.85,137.13
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,178.02,97.09
