Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,129.65,74.78
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,139.86,104.96
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,194.84,147.78
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,183.04,138.93
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,169.95,129.17
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,165.99,126.75
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,169.83,130.47
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,155.18,119.6
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,144.94,112.14
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,117.38,90.58
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,90.5,69.18
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,77.05,58.35
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,63.48,47.25
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,50.81,36.78
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,38.03,26.03
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,26.36,16.06
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,14.47,5.77
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,7.21,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,46.14,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,143.39,48.48
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,270.53,206.46
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,388.58,305.38
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,487.51,383.57
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,586.53,458.1
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,656.05,507.32
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,725.62,554.42
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,573.24,441.91
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,372.81,287.82
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,458.68,352.42
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,569.59,430.81
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,569.66,426.74
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,542.39,404.71
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,778.92,572.5
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,965.03,690.11
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,750.34,542.79
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,491.93,356.88
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,743.54,537.32
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,922.3,651.8
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,901.21,634.61
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,876.7,617.28
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,795.12,561.27
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,684.58,483.67
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,674.03,475.73
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,652.15,459.65
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,662.83,469.31
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,648.77,460.74
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,601.02,424.84
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,552.4,387.63
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,501.94,348.89
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,450.81,308.5
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,398.26,266.08
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,345.43,222.79
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,291.71,179.13
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,238.29,137.6
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,184.96,101.29
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,132.65,76.16
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,139.25,104.0
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,214.29,161.95
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,142.24,106.71
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,91.3,67.15
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,115.56,86.75
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,152.54,116.38
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,114.51,86.63
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,78.28,57.94
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,88.01,66.2
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,95.3,72.49
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,85.42,64.8
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,75.13,56.61
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,63.97,47.47
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,52.94,38.19
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,39.99,27.1
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,26.91,15.46
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,13.71,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,47.23,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,143.9,40.69
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,271.37,206.41
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,388.92,304.94
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,491.05,385.34
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,592.4,461.31
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,661.42,509.57
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,730.49,555.61
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,787.35,591.29
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,842.97,624.91
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,873.74,640.08
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,907.71,657.04
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,932.05,666.7
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,953.18,674.24
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,963.84,675.1
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,957.55,665.64
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,957.12,660.9
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,953.05,654.01
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,942.35,644.25
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,928.01,632.58
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,906.82,617.05
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,882.19,599.72
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,852.9,581.42
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,820.41,561.16
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,782.58,537.53
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,742.11,510.72
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,697.85,481.13
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,651.78,449.61
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,603.53,416.14
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,554.37,380.89
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,503.2,343.02
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,451.31,303.32
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,398.07,261.15
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,344.71,218.16
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,290.6,175.13
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,236.77,134.09
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,185.99,101.03
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,129.28,73.47
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,98.65,71.81
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,98.83,72.33
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,100.08,73.5
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,93.12,68.27
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,91.95,67.72
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,90.63,67.06
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,88.93,65.96
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,87.14,64.79
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,83.84,62.53
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,80.41,60.12
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,75.19,56.19
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,67.15,49.83
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,58.9,43.09
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,50.54,36.05
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,39.17,26.29
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,27.7,15.94
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,14.1,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,43.83,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,134.92,28.96
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,259.5,196.79
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,371.99,292.71
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,460.24,362.74
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,561.53,438.68
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,631.7,487.65
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,701.9,533.75
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,755.45,564.54
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,807.55,592.4
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,845.74,609.94
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,881.5,624.45
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,905.8,629.08
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,920.13,626.93
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,932.98,633.27
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,942.3,637.72
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,815.14,558.2
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,665.1,459.08
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,808.03,556.73
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,918.28,625.01
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,897.34,611.31
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,873.01,596.95
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,844.78,580.61
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,813.34,562.1
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,764.38,531.71
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,726.16,506.89
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,683.51,478.31
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,639.18,447.74
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,599.09,417.89
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,549.97,381.28
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,498.8,343.63
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,447.15,304.29
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,394.59,262.67
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,342.57,220.84
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,289.42,178.69
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,236.86,138.55
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,186.3,104.67
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,138.08,82.02
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,113.87,84.41
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,171.12,129.37
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,177.58,134.6
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,193.7,147.45
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,138.35,104.94
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,75.97,55.89
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,54.56,38.92
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,32.92,21.46
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,19.85,10.81
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,6.85,0.06
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,5.7,0.0
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,4.55,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,3.41,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.27,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.51,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.75,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.38,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,39.31,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,123.57,16.89
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,246.42,186.21
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,355.06,279.5
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,441.77,349.13
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,532.49,418.4
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,610.94,476.12
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,681.99,526.31
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,734.98,561.13
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,786.51,594.02
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,826.7,617.99
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,864.51,639.99
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,888.95,652.86
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,910.3,663.78
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,924.87,671.16
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,928.31,671.53
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,930.18,670.32
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,928.42,666.95
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,920.0,660.35
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,907.94,651.64
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,889.97,637.99
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,868.48,622.28
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,840.46,603.7
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,809.24,582.99
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,773.09,556.71
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,734.23,528.34
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,691.42,497.96
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,646.7,465.59
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,598.3,428.97
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,549.23,391.06
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,498.86,352.06
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,448.02,311.62
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,395.77,269.26
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,343.77,226.49
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,290.77,183.25
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,238.44,142.32
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,189.21,109.06
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,133.56,80.48
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,104.97,78.8
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,105.44,79.55
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,106.34,80.48
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,107.18,81.38
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,105.86,80.56
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,104.33,79.6
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,102.43,78.34
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,100.4,76.98
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,93.09,71.45
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,86.85,66.72
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,80.85,62.09
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,74.69,57.19
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,64.82,48.99
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,54.74,40.36
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,41.31,28.67
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,27.51,16.12
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,14.02,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,23.54,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,72.1,1.2
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,180.67,135.1
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,275.4,215.85
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,384.69,302.29
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,479.08,373.92
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,319.05,250.01
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,115.51,87.07
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,138.61,105.52
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,161.55,122.83
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,535.61,406.7
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,837.38,606.47
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,867.75,620.23
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,895.11,635.49
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,760.0,545.47
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,584.87,424.52
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,450.76,330.04
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,299.02,218.82
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,642.72,470.02
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,903.72,641.59
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,887.11,627.79
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,866.83,614.5
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,839.29,597.3
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,808.51,577.93
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,768.84,549.75
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,726.88,519.73
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,684.57,490.13
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,640.47,458.58
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,554.63,395.23
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,479.28,340.31
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,475.35,335.9
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,447.23,310.41
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,395.92,268.87
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,344.73,226.9
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,292.47,184.4
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,240.93,144.26
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,196.09,126.52
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,234.22,168.9
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,144.51,109.18
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,100.75,75.21
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,100.91,75.57
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,100.95,75.82
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,99.91,75.38
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,98.72,74.83
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,95.66,72.63
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,92.38,70.23
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,99.84,76.74
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,113.53,88.37
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,99.32,76.94
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,84.74,65.04
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,69.76,52.68
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,54.45,39.75
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,39.56,26.94
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,24.05,13.17
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,12.33,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,46.77,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,137.0,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,272.16,204.29
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,398.92,311.61
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,494.87,387.66
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,594.04,462.3
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,662.48,510.67
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,731.06,556.92
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,784.88,590.36
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,837.39,621.78
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,868.73,639.11
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,903.29,658.42
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,926.09,669.83
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,945.64,679.23
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,955.87,682.75
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,948.9,675.59
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,948.6,673.0
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,944.66,668.22
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,934.1,660.8
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,919.94,651.28
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,899.42,636.91
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,875.46,620.44
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,846.39,601.64
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,814.16,580.78
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,776.98,555.7
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,737.14,527.24
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,693.86,496.79
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,648.7,464.23
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,492.34,352.17
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,365.73,261.12
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,420.97,298.69
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,448.47,310.05
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,395.41,266.33
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,342.34,222.32
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,283.49,186.79
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,285.66,200.77
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,210.14,134.29
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,126.2,73.25
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,97.86,72.15
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,98.29,72.67
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,97.89,72.54
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,97.34,72.31
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,88.48,65.63
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,87.27,65.03
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,101.85,76.98
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,114.65,87.54
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,95.89,72.87
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,76.5,57.48
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,71.81,53.93
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,64.66,48.22
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,56.62,41.59
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,48.52,34.68
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,37.73,25.3
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,26.92,15.25
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,13.68,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,30.29,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,87.96,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,233.18,173.74
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,346.67,271.76
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,442.89,349.2
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,552.42,432.7
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,625.08,484.8
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,697.85,534.71
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,755.48,572.05
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,811.78,607.31
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,850.63,629.48
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,887.05,649.69
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,906.23,658.87
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,929.57,670.89
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,942.97,675.99
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,952.81,679.0
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,954.23,677.37
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,951.94,673.65
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,928.44,656.73
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,915.69,646.95
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,896.55,633.16
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,873.93,617.3
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,844.9,598.68
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,812.73,578.01
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,773.99,551.88
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,732.77,522.39
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,689.63,492.08
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,644.74,459.82
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,597.67,424.45
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,549.69,387.5
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,499.63,348.75
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,448.96,308.43
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,396.74,266.13
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,344.33,223.05
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,294.83,190.96
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,292.64,197.31
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,216.71,135.11
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,128.46,74.98
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,100.72,74.23
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,101.0,74.8
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,135.07,101.79
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,191.72,146.24
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,134.95,102.39
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,88.97,66.35
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,107.43,81.45
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,128.92,98.97
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,101.59,77.47
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,77.21,58.05
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,71.55,53.6
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,65.72,48.88
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,55.76,40.77
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,47.96,34.2
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,36.81,24.53
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,25.6,14.15
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,12.9,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,28.4,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,82.39,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,227.68,168.58
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,340.22,266.85
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,434.79,343.66
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,534.44,420.54
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,615.22,479.34
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,688.3,529.87
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,747.4,568.49
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,805.25,604.94
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,844.05,627.07
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,880.42,647.17
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,907.9,661.46
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,925.97,669.58
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,938.83,673.56
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,948.14,675.35
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,951.17,673.76
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,950.45,670.03
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,926.3,651.81
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,913.11,640.9
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,894.03,626.38
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,871.49,609.91
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,843.37,591.76
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,812.05,571.61
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,778.38,549.16
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,741.43,523.31
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,697.72,493.06
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,652.04,460.71
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,603.49,424.6
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,553.71,386.68
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,502.16,347.2
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,449.72,305.86
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,395.48,261.7
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,340.85,216.68
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,285.51,171.93
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,230.38,129.42
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,175.07,92.38
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,120.67,67.47
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,92.12,66.86
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,91.48,66.69
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,90.77,66.3
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,80.46,58.37
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,78.82,57.4
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,77.05,56.32
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,75.3,55.13
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,73.49,53.89
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,65.03,47.39
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,62.05,45.25
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,58.1,42.16
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,54.14,38.97
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,48.43,34.39
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,42.73,29.59
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,33.96,21.97
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,23.68,12.43
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,11.85,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,23.53,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,72.18,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,218.24,160.52
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,330.25,259.1
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,430.63,340.9
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,544.94,428.91
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,618.87,482.68
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,693.02,534.18
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,752.09,571.73
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,809.89,606.94
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,849.28,628.78
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,886.25,648.42
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,906.12,655.88
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,930.06,665.97
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,942.91,669.77
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,952.21,671.44
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,953.75,668.37
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,951.57,663.2
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,927.47,647.57
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,914.26,639.0
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,895.14,625.41
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,872.53,609.78
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,843.93,590.84
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,812.16,569.88
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,774.62,544.98
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,734.51,516.74
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,691.47,487.13
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,646.59,455.46
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,599.09,421.06
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,550.6,384.89
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,500.19,346.24
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,449.07,305.91
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,396.15,262.75
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,343.01,218.99
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,289.08,175.92
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,235.51,135.02
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,204.0,127.0
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,239.31,167.74
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,149.26,110.78
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,95.94,69.87
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,96.21,70.3
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,96.41,70.66
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,87.62,64.11
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,86.37,63.48
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,85.04,62.81
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,83.69,62.1
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,80.21,59.67
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,76.6,57.1
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,71.92,53.45
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,64.68,47.6
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,56.3,40.76
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,47.85,33.62
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,36.37,23.77
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,24.82,13.11
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,12.51,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,9.0,6.29,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,18.0,69.78,0.0
2017,7,22,6,15,143.5,34.0,3.1,26.5,53.0,214.63,156.99
2017,7,22,6,30,242.0,52.0,3.3,27.0,88.0,323.77,254.48
2017,7,22,6,45,334.5,63.5,3.55,27.5,136.0,423.94,337.05
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,529.68,419.71
2017,7,22,7,15,483.5,84.5,3.8,28.5,235.5,611.77,480.57
2017,7,22,7,30,540.0,94.0,3.8,29.0,287.0,687.56,534.11
2017,7,22,7,45,589.0,98.5,3.85,29.5,341.5,749.55,575.82
2017,7,22,8,0,638.0,103.0,3.9,30.0,396.0,810.23,615.26
2017,7,22,8,15,667.0,108.0,3.8,30.5,448.5,849.61,638.22
2017,7,22,8,30,696.0,113.0,3.7,31.0,501.0,886.52,659.04
2017,7,22,8,45,722.0,115.5,3.65,32.0,552.0,914.41,672.32
2017,7,22,9,0,748.0,118.0,3.6,33.0,603.0,932.7,679.09
2017,7,22,9,15,765.0,121.5,3.5,33.5,649.0,946.61,684.11
2017,7,22,9,30,782.0,125.0,3.4,34.0,695.0,956.92,686.88
2017,7,22,9,45,796.5,127.0,3.3,35.0,736.5,959.34,683.27
2017,7,22,10,0,811.0,129.0,3.2,36.0,778.0,957.98,677.47
2017,7,22,10,15,820.5,131.0,3.1,36.0,813.5,947.95,669.17
2017,7,22,10,30,830.0,133.0,3.0,36.0,849.0,920.07,649.77
2017,7,22,10,45,838.0,134.0,2.95,36.5,878.5,900.75,635.1
2017,7,22,11,0,846.0,135.0,2.9,37.0,908.0,877.92,618.31
2017,7,22,11,15,851.0,136.0,2.9,37.5,929.5,849.09,598.17
2017,7,22,11,30,856.0,137.0,2.9,38.0,951.0,817.07,576.09
2017,7,22,11,45,866.5,132.5,2.95,38.5,966.5,782.0,552.37
2017,7,22,12,0,877.0,128.0,3.0,39.0,982.0,743.91,525.16
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.0,699.75,494.31
