Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,11,30,860.0,129.0,1.8,36.0,917.0,796.77,561.3
2017,8,21,11,45,859.5,132.0,1.85,36.5,930.0,757.33,534.29
2017,8,21,12,0,859.0,135.0,1.9,37.0,943.0,715.32,504.42
2017,8,21,12,15,860.5,135.0,1.95,37.0,948.5,670.17,472.89
2017,8,21,12,30,862.0,135.0,2.0,37.0,954.0,622.98,439.07
2017,8,21,12,45,861.0,135.5,2.05,37.0,951.0,572.95,402.25
2017,8,21,13,0,860.0,136.0,2.1,37.0,948.0,521.59,363.27
2017,8,21,13,15,506.5,301.5,2.2,37.0,778.5,426.76,296.44
2017,8,21,13,30,153.0,467.0,2.3,37.0,609.0,369.32,259.25
2017,8,21,13,45,499.0,299.5,2.4,37.5,747.0,343.79,231.4
2017,8,21,14,0,845.0,132.0,2.5,38.0,885.0,300.31,185.2
2017,8,21,14,15,838.5,130.5,2.55,38.0,857.5,243.56,140.92
2017,8,21,14,30,832.0,129.0,2.6,38.0,830.0,187.25,102.23
2017,8,21,14,45,822.5,126.5,2.7,38.0,795.5,130.88,75.1
2017,8,21,15,0,813.0,124.0,2.8,38.0,761.0,90.66,65.94
2017,8,21,15,15,800.5,121.5,2.85,37.5,720.5,90.44,66.1
2017,8,21,15,30,788.0,119.0,2.9,37.0,680.0,90.13,66.17
2017,8,21,15,45,770.0,116.0,3.0,37.0,633.5,89.25,65.67
2017,8,21,16,0,752.0,113.0,3.1,37.0,587.0,88.28,65.12
2017,8,21,16,15,729.5,109.0,3.2,36.5,536.0,86.44,64.02
2017,8,21,16,30,707.0,105.0,3.3,36.0,485.0,77.89,57.54
2017,8,21,16,45,673.0,100.5,3.4,36.0,431.0,75.39,55.76
2017,8,21,17,0,639.0,96.0,3.5,36.0,377.0,72.84,53.91
2017,8,21,17,15,596.0,89.5,3.4,35.5,322.5,68.71,50.85
2017,8,21,17,30,553.0,83.0,3.3,35.0,268.0,64.51,47.65
2017,8,21,17,45,485.0,74.5,3.2,34.5,214.5,58.44,42.77
2017,8,21,18,0,417.0,66.0,3.1,34.0,161.0,52.36,37.67
2017,8,21,18,15,324.0,53.0,3.1,33.5,114.0,40.07,27.22
2017,8,21,18,30,231.0,40.0,3.1,33.0,67.0,30.19,18.39
2017,8,21,18,45,115.5,20.0,3.1,32.5,33.5,15.2,1.11
2017,8,21,19,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,22,6,15,84.5,16.0,1.65,25.5,23.5,81.95,0.0
2017,8,22,6,30,169.0,32.0,1.8,26.0,47.0,242.81,172.5
2017,8,22,6,45,288.0,44.5,2.0,26.5,92.5,362.71,283.42
2017,8,22,7,0,407.0,57.0,2.2,27.0,138.0,498.94,391.67
2017,8,22,7,15,476.5,66.5,2.15,27.5,191.0,585.91,457.35
2017,8,22,7,30,546.0,76.0,2.1,28.0,244.0,673.81,519.93
2017,8,22,7,45,606.5,79.0,2.1,29.0,301.0,744.43,566.16
2017,8,22,8,0,667.0,82.0,2.1,30.0,358.0,814.01,609.4
2017,8,22,8,15,698.5,87.0,2.0,30.5,412.5,855.62,632.51
2017,8,22,8,30,730.0,92.0,1.9,31.0,467.0,888.85,649.49
2017,8,22,8,45,758.0,94.0,1.8,31.5,519.5,918.09,663.43
2017,8,22,9,0,786.0,96.0,1.7,32.0,572.0,943.9,674.87
2017,8,22,9,15,803.0,99.0,1.6,32.5,620.0,956.13,677.59
2017,8,22,9,30,820.0,102.0,1.5,33.0,668.0,964.54,678.09
2017,8,22,9,45,834.0,103.5,1.45,33.5,711.0,951.38,666.12
2017,8,22,10,0,848.0,105.0,1.4,34.0,754.0,947.56,660.39
2017,8,22,10,15,857.5,107.0,1.35,34.5,790.5,936.04,650.03
2017,8,22,10,30,867.0,109.0,1.3,35.0,827.0,920.67,637.61
2017,8,22,10,45,874.5,110.0,1.3,35.5,856.5,898.69,622.07
2017,8,22,11,0,882.0,111.0,1.3,36.0,886.0,873.05,604.48
2017,8,22,11,15,887.0,112.0,1.35,36.0,908.0,841.75,585.33
2017,8,22,11,30,892.0,113.0,1.4,36.0,930.0,807.12,564.02
2017,8,22,11,45,891.0,116.0,1.45,36.5,943.0,766.5,537.16
2017,8,22,12,0,890.0,119.0,1.5,37.0,956.0,723.25,506.88
2017,8,22,12,15,891.5,119.5,1.55,37.0,961.0,677.41,475.25
2017,8,22,12,30,893.0,120.0,1.6,37.0,966.0,629.4,441.19
2017,8,22,12,45,893.0,119.5,1.7,37.5,963.0,577.95,403.09
2017,8,22,13,0,893.0,119.0,1.8,38.0,960.0,525.01,362.71
2017,8,22,13,15,891.0,118.5,1.85,38.0,948.5,469.89,320.07
2017,8,22,13,30,889.0,118.0,1.9,38.0,937.0,413.88,275.46
2017,8,22,13,45,885.5,116.0,2.0,38.0,917.5,355.8,228.55
2017,8,22,14,0,882.0,114.0,2.1,38.0,898.0,297.41,181.3
2017,8,22,14,15,875.5,113.0,2.15,38.0,870.0,238.89,135.85
2017,8,22,14,30,869.0,112.0,2.2,38.0,842.0,180.78,96.32
2017,8,22,14,45,852.5,114.0,2.25,38.0,805.5,124.17,70.56
2017,8,22,15,0,836.0,116.0,2.3,38.0,769.0,97.58,71.32
2017,8,22,15,15,823.5,113.5,2.3,38.0,727.5,86.71,63.0
2017,8,22,15,30,811.0,111.0,2.3,38.0,686.0,86.16,62.75
2017,8,22,15,45,794.0,108.5,2.35,38.0,639.0,85.38,62.32
2017,8,22,16,0,777.0,106.0,2.4,38.0,592.0,84.52,61.84
2017,8,22,16,15,755.0,102.0,2.35,37.5,541.0,82.47,60.56
2017,8,22,16,30,733.0,98.0,2.3,37.0,490.0,80.3,59.19
2017,8,22,16,45,701.0,93.5,2.25,37.0,435.5,71.47,52.33
2017,8,22,17,0,669.0,89.0,2.2,37.0,381.0,68.72,50.32
2017,8,22,17,15,626.5,83.0,1.9,36.0,326.0,64.7,47.45
2017,8,22,17,30,584.0,77.0,1.6,35.0,271.0,60.62,44.44
2017,8,22,17,45,517.5,69.0,1.35,34.5,216.5,54.72,39.68
2017,8,22,18,0,451.0,61.0,1.1,34.0,162.0,48.82,34.72
2017,8,22,18,15,355.5,49.0,1.05,33.0,114.0,39.47,26.76
2017,8,22,18,30,260.0,37.0,1.0,32.0,66.0,28.19,16.8
2017,8,22,18,45,130.0,18.5,0.95,31.5,33.0,14.13,0.0
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,15.0,1.15,25.5,23.0,85.68,0.0
2017,8,23,6,30,180.0,30.0,1.2,26.0,46.0,248.65,174.31
2017,8,23,6,45,288.5,44.0,1.3,26.5,91.0,362.66,281.65
2017,8,23,7,0,397.0,58.0,1.4,27.0,136.0,490.71,382.57
2017,8,23,7,15,202.5,81.5,1.15,28.0,122.0,315.9,248.97
2017,8,23,7,30,8.0,105.0,0.9,29.0,108.0,103.41,77.52
2017,8,23,7,45,320.0,97.5,0.7,30.0,229.0,474.47,367.83
2017,8,23,8,0,632.0,90.0,0.5,31.0,350.0,789.76,575.93
2017,8,23,8,15,665.0,95.5,0.6,31.5,404.0,833.13,597.94
2017,8,23,8,30,698.0,101.0,0.7,32.0,458.0,874.01,621.54
2017,8,23,8,45,720.5,106.5,0.8,33.0,509.5,901.29,635.03
2017,8,23,9,0,743.0,112.0,0.9,34.0,561.0,918.75,642.48
2017,8,23,9,15,761.0,115.5,0.9,34.0,608.5,932.56,648.75
2017,8,23,9,30,779.0,119.0,0.9,34.0,656.0,942.59,652.87
2017,8,23,9,45,791.0,123.0,0.95,34.5,698.0,943.32,651.09
2017,8,23,10,0,803.0,127.0,1.0,35.0,740.0,940.12,647.21
2017,8,23,10,15,813.0,129.0,1.0,35.5,776.0,928.92,637.9
2017,8,23,10,30,823.0,131.0,1.0,36.0,812.0,913.86,626.54
2017,8,23,10,45,831.0,132.5,1.0,36.5,841.0,879.88,603.93
2017,8,23,11,0,839.0,134.0,1.0,37.0,870.0,855.68,587.58
2017,8,23,11,15,844.0,135.5,1.0,37.0,891.5,825.46,568.71
2017,8,23,11,30,849.0,137.0,1.0,37.0,913.0,792.03,547.87
2017,8,23,11,45,852.0,137.5,1.05,37.5,926.0,753.24,521.98
2017,8,23,12,0,855.0,138.0,1.1,38.0,939.0,711.8,493.48
2017,8,23,12,15,855.5,138.5,1.2,38.0,944.0,666.29,463.08
2017,8,23,12,30,856.0,139.0,1.3,38.0,949.0,618.82,430.27
2017,8,23,12,45,854.0,139.5,1.4,38.0,945.0,568.29,394.16
2017,8,23,13,0,852.0,140.0,1.5,38.0,941.0,516.55,355.83
2017,8,23,13,15,849.0,139.0,1.6,38.0,929.0,462.45,314.47
2017,8,23,13,30,846.0,138.0,1.7,38.0,917.0,407.71,271.29
2017,8,23,13,45,661.5,246.0,1.8,38.0,847.0,354.76,233.0
2017,8,23,14,0,477.0,354.0,1.9,38.0,777.0,325.55,214.29
2017,8,23,14,15,324.5,383.5,1.95,38.0,667.0,284.07,189.24
2017,8,23,14,30,172.0,413.0,2.0,38.0,557.0,263.79,181.75
2017,8,23,14,45,159.0,394.0,2.1,38.0,522.5,233.93,164.24
2017,8,23,15,0,146.0,375.0,2.2,38.0,488.0,217.0,162.67
2017,8,23,15,15,83.5,315.5,2.25,37.5,379.5,201.99,152.05
2017,8,23,15,30,21.0,256.0,2.3,37.0,271.0,180.99,136.7
2017,8,23,15,45,18.0,235.5,2.35,37.0,248.0,167.46,126.69
2017,8,23,16,0,15.0,215.0,2.4,37.0,225.0,153.75,116.46
2017,8,23,16,15,101.5,222.5,2.4,36.5,277.5,144.64,109.98
2017,8,23,16,30,188.0,230.0,2.4,36.0,330.0,149.68,114.61
2017,8,23,16,45,155.0,205.0,2.45,35.5,281.0,135.13,103.72
2017,8,23,17,0,122.0,180.0,2.5,35.0,232.0,120.17,92.36
2017,8,23,17,15,110.0,155.5,2.35,34.5,197.5,105.42,80.93
2017,8,23,17,30,98.0,131.0,2.2,34.0,163.0,90.22,68.9
2017,8,23,17,45,78.5,106.5,2.05,33.5,129.0,75.47,56.93
2017,8,23,18,0,59.0,82.0,1.9,33.0,95.0,58.91,43.17
2017,8,23,18,15,35.5,59.0,1.85,32.5,66.0,42.98,29.64
2017,8,23,18,30,12.0,36.0,1.8,32.0,37.0,26.85,15.6
2017,8,23,18,45,6.0,18.0,1.75,31.5,18.5,13.78,0.0
2017,8,23,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.7,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,1.6,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.2,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.75,25.0,6.0,4.72,0.0
2017,8,24,6,30,0.0,12.0,0.8,25.0,12.0,9.11,0.85
2017,8,24,6,45,0.0,25.0,0.9,25.5,25.0,19.05,9.65
2017,8,24,7,0,0.0,38.0,1.0,26.0,38.0,29.03,18.05
2017,8,24,7,15,0.0,53.5,1.05,26.5,53.5,41.03,28.0
2017,8,24,7,30,0.0,69.0,1.1,27.0,69.0,54.55,39.0
2017,8,24,7,45,28.5,115.0,1.2,27.5,127.0,143.53,111.43
2017,8,24,8,0,57.0,161.0,1.3,28.0,185.0,225.32,175.52
2017,8,24,8,15,144.0,187.5,1.4,28.5,258.5,361.61,280.44
2017,8,24,8,30,231.0,214.0,1.5,29.0,332.0,500.23,381.47
2017,8,24,8,45,244.0,237.5,1.6,29.5,374.5,534.64,403.21
2017,8,24,9,0,257.0,261.0,1.7,30.0,417.0,567.14,424.0
2017,8,24,9,15,290.0,278.5,1.75,30.5,467.5,610.83,452.62
2017,8,24,9,30,323.0,296.0,1.8,31.0,518.0,652.18,479.02
2017,8,24,9,45,252.5,330.5,1.9,31.5,511.0,606.96,443.9
2017,8,24,10,0,182.0,365.0,2.0,32.0,504.0,538.61,393.69
2017,8,24,10,15,118.0,365.0,2.05,32.0,457.0,465.27,340.52
2017,8,24,10,30,54.0,365.0,2.1,32.0,410.0,375.03,274.66
2017,8,24,10,45,377.0,290.5,2.15,32.5,619.5,638.98,466.04
2017,8,24,11,0,700.0,216.0,2.2,33.0,829.0,831.26,595.49
2017,8,24,11,15,706.5,218.0,2.25,33.0,850.0,803.86,575.01
2017,8,24,11,30,713.0,220.0,2.3,33.0,871.0,773.21,554.03
2017,8,24,11,45,718.0,220.5,2.4,33.5,884.5,737.1,528.31
2017,8,24,12,0,723.0,221.0,2.5,34.0,898.0,698.25,500.31
2017,8,24,12,15,724.5,221.5,2.55,34.0,903.0,654.63,469.25
2017,8,24,12,30,726.0,222.0,2.6,34.0,908.0,609.12,436.09
2017,8,24,12,45,721.5,224.5,2.65,34.0,904.0,560.17,399.61
2017,8,24,13,0,717.0,227.0,2.7,34.0,900.0,510.41,361.55
2017,8,24,13,15,713.5,225.5,2.75,34.0,888.0,458.0,320.56
2017,8,24,13,30,710.0,224.0,2.8,34.0,876.0,405.42,278.42
2017,8,24,13,45,584.5,290.0,2.85,34.0,819.0,355.35,240.61
2017,8,24,14,0,459.0,356.0,2.9,34.0,762.0,320.74,216.05
2017,8,24,14,15,236.0,304.0,2.95,34.0,512.5,225.28,154.05
2017,8,24,14,30,13.0,252.0,3.0,34.0,263.0,184.27,133.39
2017,8,24,14,45,181.0,296.0,3.1,34.0,437.0,189.76,135.06
2017,8,24,15,0,349.0,340.0,3.2,34.0,611.0,193.58,147.89
2017,8,24,15,15,286.5,332.5,3.2,33.5,547.0,190.3,145.96
2017,8,24,15,30,224.0,325.0,3.2,33.0,483.0,198.18,152.8
2017,8,24,15,45,135.5,290.0,3.25,33.0,384.0,179.41,138.48
2017,8,24,16,0,47.0,255.0,3.3,33.0,285.0,167.71,129.7
2017,8,24,16,15,117.0,242.0,3.25,32.5,306.5,154.84,120.16
2017,8,24,16,30,187.0,229.0,3.2,32.0,328.0,149.08,116.23
2017,8,24,16,45,93.5,177.0,3.15,32.0,226.5,119.04,92.36
2017,8,24,17,0,0.0,125.0,3.1,32.0,125.0,92.06,70.67
2017,8,24,17,15,0.0,106.0,2.75,31.5,106.0,78.59,59.94
2017,8,24,17,30,0.0,87.0,2.4,31.0,87.0,65.0,48.9
2017,8,24,17,45,0.0,68.5,2.1,30.5,68.5,51.62,37.81
2017,8,24,18,0,0.0,50.0,1.8,30.0,50.0,38.11,26.38
2017,8,24,18,15,0.0,34.0,1.65,29.5,34.0,25.97,15.95
2017,8,24,18,30,0.0,18.0,1.5,29.0,18.0,13.7,5.26
2017,8,24,18,45,0.0,9.0,1.35,28.5,9.0,6.83,0.0
2017,8,24,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,8.5,3.65,24.0,8.5,6.69,0.0
2017,8,25,6,30,0.0,17.0,3.8,24.0,17.0,12.95,3.45
2017,8,25,6,45,0.0,36.0,3.95,24.5,36.0,29.36,17.91
2017,8,25,7,0,0.0,55.0,4.1,25.0,55.0,47.64,33.25
2017,8,25,7,15,0.0,77.0,4.25,25.5,77.0,68.64,50.65
2017,8,25,7,30,0.0,99.0,4.4,26.0,99.0,88.68,66.96
2017,8,25,7,45,22.0,128.0,4.55,26.5,137.5,138.19,107.69
2017,8,25,8,0,44.0,157.0,4.7,27.0,176.0,207.16,162.87
2017,8,25,8,15,85.0,188.0,4.75,27.5,230.0,280.23,220.59
2017,8,25,8,30,126.0,219.0,4.8,28.0,284.0,375.86,293.71
2017,8,25,8,45,150.0,244.5,4.9,28.5,329.5,423.11,328.11
2017,8,25,9,0,174.0,270.0,5.0,29.0,375.0,468.91,360.92
2017,8,25,9,15,161.5,295.0,5.1,29.5,399.0,475.52,363.21
2017,8,25,9,30,149.0,320.0,5.2,30.0,423.0,480.8,364.7
2017,8,25,9,45,130.5,340.0,5.3,30.5,434.5,473.49,356.96
2017,8,25,10,0,112.0,360.0,5.4,31.0,446.0,443.18,332.83
2017,8,25,10,15,99.0,374.0,5.5,31.0,453.0,435.0,325.77
2017,8,25,10,30,86.0,388.0,5.6,31.0,460.0,426.86,318.77
2017,8,25,10,45,122.0,411.5,5.7,31.0,516.5,489.64,364.62
2017,8,25,11,0,158.0,435.0,5.8,31.0,573.0,528.41,392.59
2017,8,25,11,15,128.5,441.0,5.9,31.0,555.5,493.7,366.23
2017,8,25,11,30,99.0,447.0,6.0,31.0,538.0,448.71,332.72
2017,8,25,11,45,97.5,453.5,6.15,31.5,544.0,440.75,325.99
2017,8,25,12,0,96.0,460.0,6.3,32.0,550.0,432.3,318.84
2017,8,25,12,15,82.5,454.0,6.35,32.0,531.5,406.14,299.29
2017,8,25,12,30,69.0,448.0,6.4,32.0,513.0,381.48,280.9
2017,8,25,12,45,104.5,461.0,6.5,32.0,559.0,398.02,292.74
2017,8,25,13,0,140.0,474.0,6.6,32.0,605.0,404.91,296.98
2017,8,25,13,15,104.5,453.0,6.55,31.5,550.5,364.41,267.43
2017,8,25,13,30,69.0,432.0,6.5,31.0,496.0,324.31,238.5
2017,8,25,13,45,62.5,415.0,6.5,31.0,472.0,300.56,220.76
2017,8,25,14,0,56.0,398.0,6.5,31.0,448.0,278.27,204.2
2017,8,25,14,15,103.0,404.0,6.45,30.5,491.5,279.18,203.36
2017,8,25,14,30,150.0,410.0,6.4,30.0,535.0,258.05,186.8
2017,8,25,14,45,167.0,391.0,6.4,30.0,524.5,231.33,169.91
2017,8,25,15,0,184.0,372.0,6.4,30.0,514.0,217.07,169.71
2017,8,25,15,15,103.5,315.5,6.3,29.5,395.0,190.19,148.99
2017,8,25,15,30,23.0,259.0,6.2,29.0,276.0,182.66,143.63
2017,8,25,15,45,92.0,269.5,6.15,29.0,327.5,177.43,139.81
2017,8,25,16,0,161.0,280.0,6.1,29.0,379.0,174.88,138.17
2017,8,25,16,15,148.5,254.0,5.95,28.5,339.5,161.39,127.92
2017,8,25,16,30,136.0,228.0,5.8,28.0,300.0,147.35,117.11
2017,8,25,16,45,142.5,202.0,5.7,28.0,270.0,133.16,105.82
2017,8,25,17,0,149.0,176.0,5.6,28.0,240.0,118.36,93.92
2017,8,25,17,15,141.0,150.5,5.6,27.5,204.0,103.0,81.56
2017,8,25,17,30,133.0,125.0,5.6,27.0,168.0,87.14,68.52
2017,8,25,17,45,116.5,101.0,5.6,27.0,133.5,71.55,55.29
2017,8,25,18,0,100.0,77.0,5.6,27.0,99.0,55.56,41.47
2017,8,25,18,15,70.5,55.0,5.75,26.5,68.0,40.31,28.13
2017,8,25,18,30,41.0,33.0,5.9,26.0,37.0,24.78,14.09
2017,8,25,18,45,20.5,16.5,6.05,26.0,18.5,12.66,0.0
2017,8,25,19,0,0.0,0.0,6.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,6.4,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,6.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,6.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,7.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,7.2,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,7.3,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,7.4,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,7.5,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.65,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.95,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,8.3,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,8.75,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,9.15,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,9.45,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,9.7,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.55,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.85,23.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.9,23.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.95,23.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,10.05,23.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.0,10.15,23.0,7.0,5.51,0.0
2017,8,26,6,30,0.0,14.0,10.2,23.0,14.0,10.64,1.71
2017,8,26,6,45,0.0,29.0,10.25,23.5,29.0,22.14,12.14
2017,8,26,7,0,0.0,44.0,10.3,24.0,44.0,34.05,22.25
2017,8,26,7,15,0.0,62.0,10.35,24.0,62.0,50.55,36.1
2017,8,26,7,30,0.0,80.0,10.4,24.0,80.0,66.53,49.38
2017,8,26,7,45,0.0,61.5,10.45,24.0,61.5,47.12,33.32
2017,8,26,8,0,0.0,43.0,10.5,24.0,43.0,32.87,21.48
2017,8,26,8,15,0.0,35.5,10.55,24.0,35.5,27.13,16.67
2017,8,26,8,30,0.0,28.0,10.6,24.0,28.0,21.4,11.9
2017,8,26,8,45,2.5,103.5,10.7,24.5,105.0,83.45,62.32
2017,8,26,9,0,5.0,179.0,10.8,25.0,182.0,153.7,118.35
2017,8,26,9,15,3.0,169.0,10.9,25.0,171.0,140.48,107.33
2017,8,26,9,30,1.0,159.0,11.0,25.0,160.0,128.44,97.35
2017,8,26,9,45,3.5,175.0,11.1,25.0,177.5,143.96,109.51
2017,8,26,10,0,6.0,191.0,11.2,25.0,195.0,159.24,121.41
2017,8,26,10,15,3.0,166.5,11.25,25.0,168.5,134.82,101.78
2017,8,26,10,30,0.0,142.0,11.3,25.0,142.0,111.5,83.07
2017,8,26,10,45,2.0,150.0,11.45,25.5,151.5,119.57,89.21
2017,8,26,11,0,4.0,158.0,11.6,26.0,161.0,127.42,95.13
2017,8,26,11,15,8.0,200.5,11.65,26.0,207.5,164.32,123.96
2017,8,26,11,30,12.0,243.0,11.7,26.0,254.0,200.43,151.97
2017,8,26,11,45,8.5,204.0,11.8,26.0,212.5,165.54,124.65
2017,8,26,12,0,5.0,165.0,11.9,26.0,171.0,131.72,98.14
2017,8,26,12,15,3.0,151.5,11.85,26.0,155.5,119.39,88.42
2017,8,26,12,30,1.0,138.0,11.8,26.0,140.0,107.39,78.98
2017,8,26,12,45,3.5,155.0,11.75,26.0,159.0,121.34,89.91
2017,8,26,13,0,6.0,172.0,11.7,26.0,178.0,134.75,100.36
2017,8,26,13,15,3.5,155.0,11.6,26.0,158.5,120.21,89.02
2017,8,26,13,30,1.0,138.0,11.5,26.0,139.0,106.12,78.06
2017,8,26,13,45,0.5,136.5,11.4,26.0,137.0,104.55,76.9
2017,8,26,14,0,0.0,135.0,11.3,26.0,135.0,103.06,75.82
2017,8,26,14,15,0.0,113.5,11.2,25.5,113.5,87.09,63.48
2017,8,26,14,30,0.0,92.0,11.1,25.0,92.0,71.11,51.05
2017,8,26,14,45,1.5,128.0,11.05,25.0,129.5,97.4,71.98
2017,8,26,15,0,3.0,164.0,11.0,25.0,167.0,122.39,96.24
2017,8,26,15,15,1.5,102.5,11.0,25.0,104.0,78.87,60.33
2017,8,26,15,30,0.0,41.0,11.0,25.0,41.0,31.52,20.86
2017,8,26,15,45,0.0,43.5,11.05,25.0,43.5,33.41,22.53
2017,8,26,16,0,0.0,46.0,11.1,25.0,46.0,35.3,24.21
2017,8,26,16,15,0.0,62.5,11.15,25.0,62.5,48.0,35.05
2017,8,26,16,30,0.0,79.0,11.2,25.0,79.0,60.73,45.99
2017,8,26,16,45,0.0,99.0,11.25,25.0,99.0,75.13,58.4
2017,8,26,17,0,0.0,119.0,11.3,25.0,119.0,87.99,69.56
2017,8,26,17,15,0.0,100.5,11.3,25.0,100.5,74.81,58.54
2017,8,26,17,30,0.0,82.0,11.3,25.0,82.0,61.51,47.26
2017,8,26,17,45,0.0,65.0,11.3,25.0,65.0,49.11,36.58
2017,8,26,18,0,0.0,48.0,11.3,25.0,48.0,36.61,25.66
2017,8,26,18,15,0.0,32.5,11.25,25.0,32.5,24.82,15.24
2017,8,26,18,30,0.0,17.0,11.2,25.0,17.0,12.93,4.57
2017,8,26,18,45,0.0,8.5,11.2,25.0,8.5,6.45,0.0
2017,8,26,19,0,0.0,0.0,11.2,25.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,11.15,24.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,11.1,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,11.05,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,11.0,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.55,24.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.2,24.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.05,24.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,9.9,24.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,9.8,24.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,9.7,24.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,9.6,24.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,9.5,24.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,9.4,24.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,9.3,24.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,9.2,24.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,9.1,24.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,9.0,24.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,8.9,24.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,8.8,24.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,8.7,24.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,8.6,24.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,8.5,24.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,8.35,24.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,8.2,24.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,8.05,24.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,7.5,24.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,7.6,24.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,7.8,24.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,7.85,24.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.0,24.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.1,24.0,6.0,4.72,0.0
2017,8,27,6,30,0.0,12.0,8.1,24.0,12.0,9.11,0.5
2017,8,27,6,45,0.0,24.5,8.15,24.0,24.5,18.67,9.31
2017,8,27,7,0,0.0,37.0,8.2,24.0,37.0,28.26,17.51
2017,8,27,7,15,0.0,52.0,8.1,24.0,52.0,39.82,27.25
2017,8,27,7,30,0.0,67.0,8.0,24.0,67.0,52.75,38.01
2017,8,27,7,45,0.0,51.5,7.95,24.0,51.5,39.4,26.95
2017,8,27,8,0,0.0,36.0,7.9,24.0,36.0,27.49,17.06
2017,8,27,8,15,0.0,87.5,7.9,24.0,87.5,67.99,50.18
2017,8,27,8,30,0.0,139.0,7.9,24.0,139.0,114.91,88.04
2017,8,27,8,45,1.5,155.0,7.9,24.0,156.0,129.58,99.57
2017,8,27,9,0,3.0,171.0,7.9,24.0,173.0,144.14,110.93
2017,8,27,9,15,2.5,170.5,7.95,24.0,172.5,141.38,108.33
2017,8,27,9,30,2.0,170.0,8.0,24.0,172.0,139.13,106.2
2017,8,27,9,45,3.0,172.0,8.1,24.0,174.5,140.88,107.36
2017,8,27,10,0,4.0,174.0,8.2,24.0,177.0,142.74,108.62
2017,8,27,10,15,2.0,148.5,8.25,24.0,150.0,118.93,89.47
2017,8,27,10,30,0.0,123.0,8.3,24.0,123.0,96.1,71.14
2017,8,27,10,45,4.0,159.0,8.35,24.5,163.0,128.63,96.72
2017,8,27,11,0,8.0,195.0,8.4,25.0,203.0,160.75,121.66
2017,8,27,11,15,10.0,222.0,8.4,25.0,232.0,183.28,139.08
2017,8,27,11,30,12.0,249.0,8.4,25.0,261.0,205.19,155.95
2017,8,27,11,45,12.0,241.5,8.4,25.0,253.0,197.63,149.93
2017,8,27,12,0,12.0,234.0,8.4,25.0,245.0,190.2,144.06
2017,8,27,12,15,11.5,232.0,8.4,25.0,243.0,186.78,141.3
2017,8,27,12,30,11.0,230.0,8.4,25.0,241.0,183.41,138.59
2017,8,27,12,45,5.5,181.0,8.4,25.0,186.5,142.07,106.36
2017,8,27,13,0,0.0,132.0,8.4,25.0,132.0,101.72,74.8
2017,8,27,13,15,3.5,158.0,8.45,25.0,161.5,122.43,91.05
2017,8,27,13,30,7.0,184.0,8.5,25.0,191.0,142.18,106.45
2017,8,27,13,45,3.5,142.5,8.6,25.0,146.0,109.86,81.25
2017,8,27,14,0,0.0,101.0,8.7,25.0,101.0,77.87,56.23
2017,8,27,14,15,0.0,87.5,8.75,24.5,87.5,67.73,48.39
2017,8,27,14,30,0.0,74.0,8.8,24.0,74.0,57.25,40.22
2017,8,27,14,45,1.0,114.5,8.95,24.0,115.5,87.65,64.52
2017,8,27,15,0,2.0,155.0,9.1,24.0,157.0,116.16,91.44
2017,8,27,15,15,1.0,137.0,9.15,24.0,138.0,103.47,81.09
2017,8,27,15,30,0.0,119.0,9.2,24.0,119.0,90.6,70.56
2017,8,27,15,45,0.0,79.5,9.25,24.0,79.5,61.24,46.12
2017,8,27,16,0,0.0,40.0,9.3,24.0,40.0,30.68,20.41
2017,8,27,16,15,0.0,38.0,9.3,23.5,38.0,29.11,19.21
2017,8,27,16,30,0.0,36.0,9.3,23.0,36.0,27.54,18.0
2017,8,27,16,45,0.0,25.5,9.35,23.0,25.5,19.47,11.13
2017,8,27,17,0,0.0,15.0,9.4,23.0,15.0,11.42,4.23
2017,8,27,17,15,0.0,12.5,9.45,23.0,12.5,9.51,2.59
2017,8,27,17,30,0.0,10.0,9.5,23.0,10.0,7.59,0.94
2017,8,27,17,45,0.0,8.0,9.6,23.0,8.0,6.07,0.0
2017,8,27,18,0,0.0,6.0,9.7,23.0,6.0,4.54,0.0
2017,8,27,18,15,0.0,4.0,9.75,22.5,4.0,3.02,0.0
2017,8,27,18,30,0.0,2.0,9.8,22.0,2.0,1.51,0.0
2017,8,27,18,45,0.0,1.0,9.85,22.0,1.0,0.79,0.0
2017,8,27,19,0,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,10.05,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,10.05,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,9.05,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,9.55,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,9.5,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,9.45,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,9.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,9.0,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.9,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.6,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.65,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,11.5,8.75,21.0,11.5,9.05,0.0
2017,8,28,6,30,0.0,23.0,8.8,21.0,23.0,19.66,7.48
2017,8,28,6,45,20.0,44.5,8.95,21.0,48.0,71.38,52.9
2017,8,28,7,0,40.0,66.0,9.1,21.0,73.0,113.46,89.77
2017,8,28,7,15,54.0,89.5,9.15,21.0,103.5,152.32,123.35
2017,8,28,7,30,68.0,113.0,9.2,21.0,134.0,190.17,155.47
2017,8,28,7,45,34.0,107.5,9.3,21.5,118.0,139.98,112.24
2017,8,28,8,0,0.0,102.0,9.4,22.0,102.0,83.32,63.43
2017,8,28,8,15,0.0,122.5,9.4,22.0,122.5,101.25,77.93
2017,8,28,8,30,0.0,143.0,9.4,22.0,143.0,118.92,92.05
2017,8,28,8,45,19.5,190.5,9.45,22.5,202.5,183.12,144.32
2017,8,28,9,0,39.0,238.0,9.5,23.0,262.0,270.49,213.89
2017,8,28,9,15,90.0,277.5,9.45,23.0,338.0,359.42,285.05
2017,8,28,9,30,141.0,317.0,9.4,23.0,414.0,469.39,370.87
2017,8,28,9,45,81.0,295.5,9.35,23.5,352.0,353.91,277.86
2017,8,28,10,0,21.0,274.0,9.3,24.0,290.0,247.44,191.58
2017,8,28,10,15,19.5,278.0,9.2,24.0,293.5,246.56,190.47
2017,8,28,10,30,18.0,282.0,9.1,24.0,297.0,245.92,189.5
2017,8,28,10,45,23.0,311.5,9.0,24.5,331.0,273.06,209.93
2017,8,28,11,0,28.0,341.0,8.9,25.0,365.0,315.13,241.56
2017,8,28,11,15,20.0,293.5,8.85,25.0,311.0,249.67,190.73
2017,8,28,11,30,12.0,246.0,8.8,25.0,257.0,202.74,154.07
2017,8,28,11,45,12.5,255.0,8.8,25.0,267.0,208.61,158.5
2017,8,28,12,0,13.0,264.0,8.8,25.0,277.0,214.19,162.68
2017,8,28,12,15,155.0,359.5,8.65,25.0,505.0,384.04,294.49
2017,8,28,12,30,297.0,455.0,8.5,25.0,733.0,519.65,395.64
2017,8,28,12,45,184.5,449.0,8.4,25.5,622.0,429.2,325.18
2017,8,28,13,0,72.0,443.0,8.3,26.0,511.0,355.1,268.22
2017,8,28,13,15,138.5,450.0,8.1,25.5,577.0,368.59,277.61
2017,8,28,13,30,205.0,457.0,7.9,25.0,643.0,377.55,282.26
2017,8,28,13,45,368.0,395.0,7.75,25.0,719.5,357.61,260.57
2017,8,28,14,0,531.0,333.0,7.6,25.0,796.0,319.44,222.72
2017,8,28,14,15,683.0,225.0,7.45,25.0,801.0,240.24,153.9
2017,8,28,14,30,835.0,117.0,7.3,25.0,806.0,164.36,93.71
2017,8,28,14,45,816.0,120.0,7.2,25.0,769.0,109.96,73.09
2017,8,28,15,0,797.0,123.0,7.1,25.0,732.0,90.52,69.84
2017,8,28,15,15,453.5,221.0,6.95,24.5,563.5,130.64,103.39
2017,8,28,15,30,110.0,319.0,6.8,24.0,395.0,202.89,163.35
2017,8,28,15,45,424.0,214.0,6.7,24.0,476.0,130.95,104.33
2017,8,28,16,0,738.0,109.0,6.6,24.0,557.0,85.99,67.1
2017,8,28,16,15,714.0,104.5,6.45,24.0,506.5,77.18,59.91
2017,8,28,16,30,690.0,100.0,6.3,24.0,456.0,74.87,58.19
2017,8,28,16,45,663.5,93.0,6.2,24.0,403.5,70.76,54.93
2017,8,28,17,0,637.0,86.0,6.1,24.0,351.0,66.46,51.46
2017,8,28,17,15,592.5,79.5,6.05,24.0,297.0,62.04,47.83
2017,8,28,17,30,548.0,73.0,6.0,24.0,243.0,57.56,44.06
2017,8,28,17,45,488.0,63.5,6.0,24.0,191.0,50.58,37.98
2017,8,28,18,0,428.0,54.0,6.0,24.0,139.0,43.49,31.61
2017,8,28,18,15,324.0,41.5,5.95,23.5,93.5,33.56,22.65
2017,8,28,18,30,220.0,29.0,5.9,23.0,48.0,22.17,11.44
2017,8,28,18,45,110.0,14.5,5.9,23.0,24.0,11.41,0.0
2017,8,28,19,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,5.85,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,5.95,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,6.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,6.2,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,6.25,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,6.4,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,6.05,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,6.1,21.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,12.5,6.2,21.0,19.5,91.45,0.0
2017,8,29,6,30,199.0,25.0,6.3,21.0,39.0,250.12,160.79
2017,8,29,6,45,309.5,37.5,6.4,21.5,83.5,377.87,302.81
2017,8,29,7,0,420.0,50.0,6.5,22.0,128.0,502.1,408.73
2017,8,29,7,15,491.0,59.0,6.65,22.5,181.0,589.27,480.59
2017,8,29,7,30,562.0,68.0,6.8,23.0,234.0,677.65,549.8
2017,8,29,7,45,607.5,74.5,7.0,23.5,288.5,737.85,594.63
2017,8,29,8,0,653.0,81.0,7.2,24.0,343.0,796.8,636.88
2017,8,29,8,15,686.0,86.0,7.25,24.5,397.5,839.26,665.14
2017,8,29,8,30,719.0,91.0,7.3,25.0,452.0,873.28,686.54
2017,8,29,8,45,742.5,95.5,7.4,25.5,503.5,900.45,702.84
2017,8,29,9,0,766.0,100.0,7.5,26.0,555.0,924.17,716.54
2017,8,29,9,15,783.5,103.0,7.55,26.0,603.0,936.34,723.19
2017,8,29,9,30,801.0,106.0,7.6,26.0,651.0,944.72,727.32
2017,8,29,9,45,813.5,109.0,7.65,26.5,693.0,944.21,723.84
2017,8,29,10,0,826.0,112.0,7.7,27.0,735.0,926.92,708.68
2017,8,29,10,15,836.0,114.0,7.65,27.0,771.0,915.43,698.98
2017,8,29,10,30,846.0,116.0,7.6,27.0,807.0,900.13,686.74
2017,8,29,10,45,852.5,118.5,7.6,27.5,836.0,878.38,668.93
2017,8,29,11,0,859.0,121.0,7.6,28.0,865.0,853.0,648.74
2017,8,29,11,15,863.5,122.0,7.55,28.0,886.5,821.12,625.21
2017,8,29,11,30,868.0,123.0,7.5,28.0,908.0,786.03,599.46
2017,8,29,11,45,849.0,138.5,7.45,28.5,915.5,742.21,564.51
2017,8,29,12,0,830.0,154.0,7.4,29.0,923.0,705.25,533.58
2017,8,29,12,15,559.5,305.0,7.3,29.0,824.5,606.03,455.21
2017,8,29,12,30,289.0,456.0,7.2,29.0,726.0,514.8,383.96
2017,8,29,12,45,320.5,442.5,7.15,29.5,741.0,493.23,366.08
2017,8,29,13,0,352.0,429.0,7.1,30.0,756.0,468.61,345.18
2017,8,29,13,15,220.0,434.5,7.0,30.0,638.0,392.22,288.28
2017,8,29,13,30,88.0,440.0,6.9,30.0,520.0,334.15,246.52
2017,8,29,13,45,50.0,342.5,6.85,30.0,387.5,252.02,185.95
2017,8,29,14,0,12.0,245.0,6.8,30.0,255.0,183.61,135.64
2017,8,29,14,15,115.0,322.5,6.65,29.5,417.0,223.81,162.26
2017,8,29,14,30,218.0,400.0,6.5,29.0,579.0,257.39,185.25
2017,8,29,14,45,254.5,374.0,6.4,29.0,574.0,208.61,153.96
2017,8,29,15,0,291.0,348.0,6.3,29.0,569.0,196.22,153.9
2017,8,29,15,15,518.5,240.5,6.1,29.0,607.5,142.85,111.3
2017,8,29,15,30,746.0,133.0,5.9,29.0,646.0,98.49,75.52
2017,8,29,15,45,731.0,127.0,5.75,29.0,600.0,88.45,67.54
2017,8,29,16,0,716.0,121.0,5.6,29.0,554.0,86.07,65.8
2017,8,29,16,15,691.0,116.0,5.3,28.5,503.0,83.86,64.34
2017,8,29,16,30,666.0,111.0,5.0,28.0,452.0,81.54,62.78
2017,8,29,16,45,633.5,104.5,4.7,28.0,398.5,77.95,60.02
2017,8,29,17,0,601.0,98.0,4.4,28.0,345.0,74.23,57.12
2017,8,29,17,15,553.5,90.0,4.0,27.5,291.0,69.08,53.06
2017,8,29,17,30,506.0,82.0,3.6,27.0,237.0,63.83,48.8
2017,8,29,17,45,432.5,72.0,3.25,26.5,184.5,54.23,40.66
2017,8,29,18,0,359.0,62.0,2.9,26.0,132.0,46.63,33.97
2017,8,29,18,15,257.5,46.0,2.75,25.5,87.5,34.65,23.3
2017,8,29,18,30,156.0,30.0,2.6,25.0,43.0,22.63,11.25
2017,8,29,18,45,78.0,15.0,2.5,25.0,21.5,11.8,0.0
2017,8,29,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,30,6,15,80.5,13.0,4.1,21.0,18.5,76.24,0.0
2017,8,30,6,30,161.0,26.0,4.2,21.0,37.0,219.25,135.06
2017,8,30,6,45,276.5,40.5,4.3,21.5,82.0,348.38,277.45
2017,8,30,7,0,392.0,55.0,4.4,22.0,127.0,481.87,389.24
2017,8,30,7,15,464.5,65.0,4.55,22.5,180.0,571.73,462.02
2017,8,30,7,30,537.0,75.0,4.7,23.0,233.0,662.51,531.87
2017,8,30,7,45,588.5,81.5,4.85,23.5,288.5,728.41,580.01
2017,8,30,8,0,640.0,88.0,5.0,24.0,344.0,793.05,625.42
2017,8,30,8,15,674.5,94.0,5.1,24.5,399.0,838.17,655.04
2017,8,30,8,30,709.0,100.0,5.2,25.0,454.0,880.71,682.2
2017,8,30,8,45,735.5,103.5,5.3,26.0,506.5,902.23,692.65
2017,8,30,9,0,762.0,107.0,5.4,27.0,559.0,927.67,705.84
2017,8,30,9,15,780.5,110.5,5.4,27.0,607.5,941.3,712.99
2017,8,30,9,30,799.0,114.0,5.4,27.0,656.0,951.04,717.64
2017,8,30,9,45,814.0,116.5,5.4,27.5,699.5,952.18,715.11
2017,8,30,10,0,829.0,119.0,5.4,28.0,743.0,949.26,710.05
2017,8,30,10,15,839.5,121.5,5.35,28.0,779.5,925.03,691.76
2017,8,30,10,30,850.0,124.0,5.3,28.0,816.0,910.21,680.23
2017,8,30,10,45,859.5,124.5,5.25,28.5,846.0,888.73,662.9
2017,8,30,11,0,869.0,125.0,5.2,29.0,876.0,863.53,643.26
2017,8,30,11,15,874.0,126.0,5.1,29.0,898.0,831.44,620.09
2017,8,30,11,30,879.0,127.0,5.0,29.0,920.0,796.08,594.76
2017,8,30,11,45,884.5,126.5,4.95,29.5,934.0,756.75,564.34
2017,8,30,12,0,890.0,126.0,4.9,30.0,948.0,714.51,531.15
2017,8,30,12,15,891.5,126.0,4.8,30.0,953.0,667.39,494.79
2017,8,30,12,30,893.0,126.0,4.7,30.0,958.0,618.12,456.09
2017,8,30,12,45,657.0,260.0,4.65,30.5,870.5,540.16,394.72
2017,8,30,13,0,421.0,394.0,4.6,31.0,783.0,473.06,343.07
2017,8,30,13,15,655.0,258.5,4.5,31.0,854.5,443.67,316.31
2017,8,30,13,30,889.0,123.0,4.4,31.0,926.0,398.54,273.62
2017,8,30,13,45,884.0,122.0,4.3,31.0,905.0,339.83,223.55
2017,8,30,14,0,879.0,121.0,4.2,31.0,884.0,280.99,174.17
2017,8,30,14,15,872.5,119.5,4.1,31.0,855.5,221.69,127.84
2017,8,30,14,30,866.0,118.0,4.0,31.0,827.0,162.86,90.07
2017,8,30,14,45,857.0,115.5,3.9,31.0,791.0,104.07,78.74
2017,8,30,15,0,848.0,113.0,3.8,31.0,755.0,96.95,73.22
2017,8,30,15,15,835.5,110.0,3.65,30.5,712.5,85.89,64.61
2017,8,30,15,30,823.0,107.0,3.5,30.0,670.0,84.87,64.09
2017,8,30,15,45,808.0,103.0,3.4,30.0,622.5,83.02,62.78
2017,8,30,16,0,793.0,99.0,3.3,30.0,575.0,81.03,61.35
2017,8,30,16,15,770.5,95.0,3.05,29.5,523.0,78.71,59.79
2017,8,30,16,30,748.0,91.0,2.8,29.0,471.0,76.28,58.13
2017,8,30,16,45,719.5,85.5,2.55,29.0,416.0,72.54,55.24
2017,8,30,17,0,691.0,80.0,2.3,29.0,361.0,63.4,47.8
2017,8,30,17,15,646.0,74.0,2.05,28.0,305.0,59.05,44.5
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,54.67,41.03
2017,8,30,17,45,538.0,59.0,1.55,26.5,195.0,47.78,35.18
2017,8,30,18,0,475.0,50.0,1.3,26.0,141.0,40.82,29.04
2017,8,30,18,15,363.0,38.0,1.25,25.0,93.5,31.06,20.31
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,21.31,9.8
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,10.23,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,83.23,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,230.2,136.79
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,356.61,283.29
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,484.37,390.48
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,574.44,462.08
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,665.39,529.97
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,727.04,571.69
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,787.23,610.13
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,832.83,638.47
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,875.81,664.24
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,902.6,677.13
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,925.97,687.63
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,933.43,688.89
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,944.69,692.94
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,944.56,689.63
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,940.44,684.02
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,929.26,675.01
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,914.12,663.66
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,891.98,647.02
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,866.11,628.16
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,761.0,553.18
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,643.54,468.23
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,690.28,503.06
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,706.73,514.79
