Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,660.76,480.17
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,612.84,443.87
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,561.59,403.74
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,508.91,361.61
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,408.82,289.83
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,349.42,251.03
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,326.88,224.29
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,283.9,177.85
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,242.42,156.85
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,253.99,178.78
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,218.14,167.78
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,220.2,169.79
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,199.1,153.75
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,191.27,148.07
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,178.16,138.18
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,156.24,121.28
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,121.81,94.33
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,89.88,68.92
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,85.27,65.44
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,80.45,61.69
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,74.45,57.02
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,65.45,49.68
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,56.03,41.77
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,46.49,33.47
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,33.49,22.0
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,20.41,8.3
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,10.62,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,51.24,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,143.89,79.44
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,283.61,223.33
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,396.09,318.43
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,483.87,388.66
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,573.83,456.22
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,641.69,503.8
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,709.25,548.8
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,767.89,583.38
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,815.91,608.8
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,850.15,624.42
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,880.99,637.19
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,900.05,644.87
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,915.3,650.25
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,919.16,649.52
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,919.07,646.66
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,910.98,641.21
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,898.94,633.52
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,879.32,620.0
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,848.32,599.48
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,818.19,579.26
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,784.75,556.58
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,747.03,530.74
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,706.46,502.51
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,660.02,469.25
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,611.66,433.91
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,560.86,395.51
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,508.52,354.92
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,453.31,311.89
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,397.69,267.42
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,340.44,221.22
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,283.1,175.34
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,225.68,132.55
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,169.31,98.12
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,113.51,85.62
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,103.78,78.19
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,103.45,78.31
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,103.04,78.35
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,100.96,76.92
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,98.68,75.34
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,96.32,73.85
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,93.83,72.24
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,89.02,68.56
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,83.99,64.66
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,74.6,57.29
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,67.26,51.43
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,57.24,42.95
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,47.06,34.06
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,33.41,21.99
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,19.63,6.98
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,10.23,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,53.69,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,167.36,87.32
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,292.87,230.39
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,409.63,329.41
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,497.56,399.42
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,587.86,467.01
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,654.6,512.72
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,731.08,562.78
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,780.64,593.19
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,827.54,620.94
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,859.1,636.94
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,887.29,650.53
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,904.05,657.25
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,917.04,661.66
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,919.38,660.01
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,917.8,656.18
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,908.57,648.42
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,887.55,633.43
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,866.72,618.19
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,842.28,600.78
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,812.14,580.29
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,778.71,557.22
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,738.26,527.93
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,695.57,496.79
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,650.55,464.6
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,603.59,430.21
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,552.62,392.31
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,500.72,352.52
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,446.66,309.81
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,392.29,265.82
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,332.23,217.42
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,275.88,172.25
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,218.94,129.73
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,163.19,95.72
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,115.05,86.98
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,120.22,91.36
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,119.81,91.43
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,119.31,91.46
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,117.34,90.16
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,115.2,88.72
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,110.2,85.17
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,105.72,82.0
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,99.35,77.07
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,92.75,71.9
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,83.81,64.96
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,74.62,57.59
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,62.36,47.22
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,49.81,36.3
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,33.71,22.08
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,17.4,4.43
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,9.05,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,27.94,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,87.99,40.03
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,198.89,154.69
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,296.39,237.32
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,380.07,305.02
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,465.34,370.16
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,489.02,384.6
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,510.4,396.47
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,564.54,434.18
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,644.48,487.61
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,702.67,524.23
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,758.54,558.39
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,801.05,583.66
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,839.96,606.32
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,755.7,545.35
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,651.08,471.68
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,644.25,466.28
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,635.63,458.9
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,626.27,452.1
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,615.2,444.15
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,617.95,445.94
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,617.24,445.16
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,599.52,431.55
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,579.84,416.59
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,569.9,409.55
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,554.86,398.12
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,531.78,380.34
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,494.25,350.57
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,442.39,309.77
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,390.5,268.05
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,340.29,230.44
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,296.44,199.68
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,250.54,164.81
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,202.58,133.7
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,150.09,115.13
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,133.03,101.94
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,130.56,100.46
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,128.11,98.98
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,135.12,104.92
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,148.51,116.03
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,124.86,97.47
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,105.31,82.05
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,103.82,81.15
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,104.28,81.8
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,91.91,72.02
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,79.13,61.63
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,64.41,49.14
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,49.43,36.09
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,32.17,20.81
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,14.51,1.54
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,7.47,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,29.99,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,90.51,37.71
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,203.42,158.44
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,302.94,242.56
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,387.97,311.17
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,474.55,377.01
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,566.96,442.75
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,638.65,490.38
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,691.01,523.17
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,741.6,553.65
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,781.29,574.59
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,818.37,593.25
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,849.29,612.4
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,867.48,623.49
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,875.8,627.29
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,880.09,628.75
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,874.69,624.61
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,865.34,617.98
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,848.34,605.98
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,827.53,591.44
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,798.99,572.28
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,767.15,550.68
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,729.53,524.6
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,694.46,499.31
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,648.01,466.02
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,599.56,430.4
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,547.84,391.56
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,494.67,350.26
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,439.27,305.73
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,383.35,259.76
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,325.71,212.12
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,267.98,165.25
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,210.33,122.31
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,153.68,89.09
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,107.36,81.31
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,100.12,75.75
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,99.58,75.52
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,98.96,75.22
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,96.43,73.4
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,93.67,71.41
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,90.74,69.43
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,87.66,67.3
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,82.6,63.51
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,77.31,59.46
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,71.15,54.69
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,62.06,47.25
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,51.88,38.54
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,41.55,29.43
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,28.4,17.6
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,15.2,0.06
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,7.87,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,52.86,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,160.85,62.6
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,294.61,229.21
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,416.86,332.03
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,507.06,403.35
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,599.82,472.37
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,677.48,525.86
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,746.5,570.52
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,793.98,599.16
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,838.87,625.18
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,868.97,640.68
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,895.71,653.8
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,911.02,658.06
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,922.56,659.87
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,916.23,650.43
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,913.52,643.56
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,764.6,542.55
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,582.42,416.1
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,738.74,522.34
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,840.91,583.99
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,780.94,542.06
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,713.24,496.66
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,709.99,496.18
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,689.64,483.07
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,597.43,419.5
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,513.08,361.48
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,514.97,362.96
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,490.97,342.59
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,435.95,299.39
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,380.57,254.97
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,323.97,209.33
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,267.94,164.89
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,211.65,123.84
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,147.99,86.03
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,106.16,79.96
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,109.33,82.74
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,116.25,88.64
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,124.07,95.31
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,121.61,93.61
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,118.5,91.42
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,117.39,91.05
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,116.29,90.68
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,106.85,83.29
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,96.98,75.45
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,87.13,67.75
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,75.0,57.89
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,60.52,45.59
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,45.8,32.79
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,29.66,18.38
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,12.96,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,6.69,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,14.95,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,37.14,8.39
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,128.63,99.7
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,210.59,171.14
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,310.69,254.76
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,391.5,320.68
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,366.4,299.75
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,360.67,293.44
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,342.64,276.05
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,299.72,239.25
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,542.22,431.16
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,761.09,594.54
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,787.24,610.69
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,810.21,625.39
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,828.59,636.17
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,843.19,644.24
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,846.39,644.49
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,840.41,638.54
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,830.44,629.13
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,816.08,616.63
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,789.6,596.27
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,759.75,573.41
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,732.68,552.22
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,695.09,523.02
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,649.28,487.08
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,601.49,448.95
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,550.85,407.16
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,498.28,362.94
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,442.61,316.15
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,386.5,268.23
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,328.18,218.31
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,269.19,169.12
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,211.0,125.35
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,153.8,92.45
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,108.49,83.46
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,105.28,81.08
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,104.71,80.98
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,95.69,73.94
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,91.31,70.56
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,86.55,66.85
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,83.82,64.95
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,80.96,62.93
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,74.64,57.84
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,67.96,52.38
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,62.35,47.94
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,56.66,43.25
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,47.23,35.1
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,37.56,26.48
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,25.72,15.44
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,13.82,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,6.69,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,89.28,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,235.69,68.13
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,379.6,302.14
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,511.53,415.98
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,603.39,490.11
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,696.36,560.03
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,758.01,601.4
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,818.14,639.05
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,861.64,665.82
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,902.39,690.01
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,920.97,698.59
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,942.82,709.48
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,956.02,715.0
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,965.19,718.01
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,963.03,713.7
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,956.75,706.98
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,943.6,696.51
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,914.0,675.37
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,889.54,657.03
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,861.44,636.35
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,828.09,613.5
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,791.47,587.83
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,749.98,556.27
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,705.78,522.31
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,657.41,485.75
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,606.96,446.69
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,553.33,404.34
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,498.31,359.61
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,441.15,311.89
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,383.3,262.64
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,323.87,211.63
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,264.44,162.24
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,204.51,118.08
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,136.64,78.82
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,95.57,73.24
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,95.84,73.66
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,95.12,73.26
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,94.33,72.82
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,92.04,71.15
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,82.63,63.59
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,80.02,61.79
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,77.31,59.88
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,72.98,56.57
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,68.51,53.08
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,62.58,48.34
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,56.55,43.33
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,47.83,35.67
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,39.0,27.65
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,26.05,15.5
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,12.25,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,6.29,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,71.25,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,192.89,39.48
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,341.63,270.95
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,473.28,384.74
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,566.92,460.95
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,661.64,533.35
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,731.05,581.8
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,799.05,626.56
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,844.42,654.8
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,887.06,680.42
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,915.57,696.16
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,934.1,704.98
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,946.68,710.4
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,955.25,713.24
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,954.75,709.22
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,950.11,702.75
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,937.49,691.26
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,908.55,669.26
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,885.29,651.38
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,858.32,631.17
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,824.89,608.03
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,788.18,582.19
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,748.02,551.53
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,704.76,518.24
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,655.56,481.09
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,604.28,441.5
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,550.06,398.68
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,494.41,353.53
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,436.76,305.67
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,378.32,256.22
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,318.23,205.48
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,258.15,156.31
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,197.74,112.09
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,138.02,80.25
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,100.03,76.51
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,90.13,68.67
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,89.15,68.2
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,88.07,67.65
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,87.05,67.02
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,86.0,66.38
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,76.65,58.97
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,73.76,56.91
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,70.21,54.12
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,66.61,51.25
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,60.94,46.73
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,55.19,41.97
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,46.75,34.56
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,38.24,26.81
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,25.29,14.55
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,14.68,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,45.9,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,138.02,13.79
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,279.72,221.11
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,402.78,329.61
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,492.73,403.18
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,585.09,474.07
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,666.99,533.05
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,742.81,584.43
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,791.74,616.86
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,837.92,646.71
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,872.25,666.47
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,903.09,683.58
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,918.84,690.58
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,930.72,695.14
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,927.37,690.03
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,927.77,687.76
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,916.57,678.89
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,901.33,667.6
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,879.94,651.39
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,854.57,632.69
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,821.68,610.22
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,775.58,577.58
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,734.69,546.44
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,691.16,512.82
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,643.92,476.69
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,594.65,438.13
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,541.67,395.13
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,487.42,350.08
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,431.04,302.99
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,371.66,252.79
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,311.92,202.36
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,252.54,153.87
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,192.65,110.26
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,133.8,79.2
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,100.42,76.63
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,101.18,77.45
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,100.06,76.9
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,90.99,69.84
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,89.85,69.12
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,88.67,68.38
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,85.71,66.32
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,82.63,64.13
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,78.5,61.02
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,74.28,57.77
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,67.55,52.38
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,60.68,46.65
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,47.52,35.17
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,37.03,25.72
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,23.13,12.51
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,9.44,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,35.5,8.0,2.85,16.0,10.0,35.29,0.0
2017,9,10,6,30,71.0,16.0,3.0,16.0,20.0,112.14,0.0
2017,9,10,6,45,164.0,37.5,3.15,16.5,60.5,248.05,195.34
2017,9,10,7,0,257.0,59.0,3.3,17.0,101.0,361.58,296.82
2017,9,10,7,15,328.5,76.0,3.25,18.0,151.5,451.78,372.36
2017,9,10,7,30,400.0,93.0,3.2,19.0,202.0,544.17,444.93
2017,9,10,7,45,461.0,103.5,3.15,20.0,257.0,618.48,499.74
2017,9,10,8,0,522.0,114.0,3.1,21.0,312.0,692.88,551.85
2017,9,10,8,15,560.5,123.0,3.2,21.5,366.0,751.96,592.32
2017,9,10,8,30,599.0,132.0,3.3,22.0,420.0,800.62,624.24
2017,9,10,8,45,633.0,137.5,3.4,23.0,472.5,837.81,646.17
2017,9,10,9,0,667.0,143.0,3.5,24.0,525.0,871.5,665.31
2017,9,10,9,15,688.5,148.5,3.5,24.5,573.0,889.05,673.82
2017,9,10,9,30,710.0,154.0,3.5,25.0,621.0,902.75,679.84
2017,9,10,9,45,728.5,157.5,3.55,25.5,664.0,907.34,680.09
2017,9,10,10,0,747.0,161.0,3.6,26.0,707.0,907.86,677.82
2017,9,10,10,15,760.0,164.0,3.6,26.5,743.0,898.63,668.88
2017,9,10,10,30,773.0,167.0,3.6,27.0,779.0,877.94,652.48
2017,9,10,10,45,785.0,168.0,3.65,27.5,809.0,858.61,637.54
2017,9,10,11,0,797.0,169.0,3.7,28.0,839.0,835.37,620.08
2017,9,10,11,15,803.5,170.5,3.7,28.0,860.5,804.39,597.5
2017,9,10,11,30,810.0,172.0,3.7,28.0,882.0,770.04,572.16
2017,9,10,11,45,813.5,173.5,3.75,28.0,895.0,730.38,542.88
2017,9,10,12,0,817.0,175.0,3.8,28.0,908.0,687.96,511.05
2017,9,10,12,15,818.5,175.5,3.8,28.0,912.0,641.04,475.13
2017,9,10,12,30,820.0,176.0,3.8,28.0,916.0,592.08,436.81
2017,9,10,12,45,822.5,173.0,3.85,28.5,912.5,539.33,394.03
2017,9,10,13,0,825.0,170.0,3.9,29.0,909.0,485.09,349.05
2017,9,10,13,15,822.0,169.0,3.95,29.0,895.0,428.79,302.18
2017,9,10,13,30,819.0,168.0,4.0,29.0,881.0,371.98,254.05
2017,9,10,13,45,817.5,164.0,4.05,29.0,860.0,313.37,204.48
2017,9,10,14,0,816.0,160.0,4.1,29.0,839.0,254.58,156.48
2017,9,10,14,15,807.0,157.5,4.1,29.0,809.0,195.72,114.01
2017,9,10,14,30,798.0,155.0,4.1,29.0,779.0,137.96,84.29
2017,9,10,14,45,783.5,153.0,4.15,29.0,741.0,108.07,82.87
2017,9,10,15,0,769.0,151.0,4.2,29.0,703.0,99.71,76.29
