Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,92.63,69.51
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,91.43,68.77
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,90.16,67.96
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,88.31,66.68
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,86.4,65.36
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,83.29,63.19
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,80.1,60.93
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,75.16,57.16
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,67.54,51.04
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,59.18,44.11
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,50.73,36.87
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,38.53,26.23
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,26.26,14.8
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,13.24,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,19.59,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,177.24,123.53
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,316.19,248.75
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,414.78,331.21
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,516.72,411.76
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,597.07,471.72
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,688.22,536.84
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,538.61,423.28
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,395.06,309.44
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,403.57,314.05
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,410.57,316.86
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,666.06,509.62
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,881.04,657.66
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,876.86,650.44
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,875.34,646.97
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,863.56,637.47
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,847.85,625.58
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,825.48,608.48
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,799.38,589.06
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,671.57,495.05
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,543.37,399.71
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,610.66,449.95
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,643.13,472.02
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,595.44,435.13
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,545.71,396.17
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,492.04,352.51
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,437.4,307.12
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,380.86,260.03
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,323.88,212.12
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,266.34,164.54
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,209.5,121.2
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,151.81,86.26
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,99.23,74.78
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,95.93,72.34
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,101.0,76.61
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,99.84,76.04
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,98.62,75.44
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,97.38,74.68
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,96.15,73.95
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,92.78,71.59
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,86.74,66.99
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,80.37,61.89
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,73.89,56.58
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,64.46,48.72
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,54.9,40.48
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,40.86,28.21
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,26.6,14.79
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,14.16,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,29.57,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,212.03,146.18
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,335.34,264.54
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,433.83,346.14
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,535.97,425.8
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,615.55,484.88
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,688.58,536.54
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,738.82,570.01
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,786.42,600.73
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,821.34,621.03
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,852.84,638.67
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,867.2,646.18
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,877.78,651.35
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,872.03,644.75
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,868.83,640.18
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,857.52,630.35
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,842.27,618.13
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,818.94,600.69
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,792.01,581.0
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,759.53,557.66
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,723.82,531.53
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,583.17,427.0
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,447.72,326.14
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,366.6,267.74
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,299.18,218.64
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,388.17,280.76
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,434.41,304.97
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,379.57,259.05
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,324.47,212.93
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,247.6,165.43
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,239.66,173.8
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,173.27,114.94
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,106.31,80.47
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,96.06,72.47
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,94.39,71.31
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,93.22,70.71
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,91.99,70.08
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,89.33,68.14
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,86.54,66.1
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,83.07,63.61
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,79.51,61.02
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,73.52,56.2
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,67.35,51.12
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,56.78,42.27
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,48.61,35.19
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,36.37,24.43
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,24.07,12.42
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,12.59,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,57.94,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,250.32,170.6
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,388.95,305.11
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,491.91,389.15
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,594.4,468.08
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,664.16,518.18
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,732.65,564.86
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,571.46,445.15
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,368.26,287.3
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,371.95,288.74
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,374.42,288.36
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,658.6,502.49
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,895.26,662.23
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,765.47,568.73
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,617.85,459.48
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,619.49,459.67
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,618.87,457.42
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,609.41,448.32
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,598.12,438.11
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,410.37,303.14
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,232.88,171.14
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,474.63,353.27
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,640.77,469.48
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,592.4,431.38
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,542.11,392.01
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,455.17,326.62
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,389.86,279.74
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,368.69,256.43
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,320.41,208.44
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,262.29,161.03
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,204.55,117.83
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,146.78,84.23
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,100.27,75.66
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,133.98,102.88
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,178.82,138.77
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,136.7,105.5
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,96.22,73.19
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,93.98,71.65
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,91.65,70.01
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,87.71,67.17
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,83.64,64.18
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,75.41,57.65
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,69.09,52.57
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,59.49,44.52
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,49.75,36.09
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,36.2,24.21
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,22.52,10.73
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,11.8,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,29.56,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,211.59,140.74
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,340.9,269.63
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,439.99,352.64
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,542.79,433.89
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,634.15,501.61
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,718.93,561.17
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,562.27,442.06
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,364.01,285.64
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,406.95,317.85
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,448.35,347.41
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,269.93,208.95
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,82.45,59.65
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,302.71,231.99
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,495.83,373.91
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,501.29,375.99
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,505.29,377.84
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,680.92,507.33
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,792.39,585.2
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,758.85,560.68
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,722.15,533.36
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,517.2,382.5
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,314.5,230.77
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,311.12,228.6
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,307.11,225.38
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,371.94,270.22
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,411.07,292.72
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,332.26,236.68
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,284.82,206.02
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,201.7,146.12
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,127.21,91.99
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,111.32,69.36
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,99.3,74.94
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,131.29,100.77
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,174.59,135.47
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,129.85,100.26
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,86.18,65.35
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,109.86,84.96
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,140.37,110.09
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,126.73,99.52
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,112.62,88.44
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,86.48,66.99
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,64.65,48.84
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,54.12,40.1
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,45.86,32.96
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,33.86,22.31
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,21.84,9.6
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,11.41,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,22.07,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,199.24,128.77
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,327.64,258.64
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,427.24,342.1
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,530.81,423.66
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,615.67,487.46
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,693.57,543.35
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,469.53,372.74
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,231.02,180.64
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,254.73,198.73
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,277.67,215.31
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,412.18,319.16
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,520.64,399.87
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,596.85,453.45
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,647.07,487.75
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,648.79,487.69
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,665.21,497.85
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,674.39,502.36
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,679.02,503.58
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,644.21,477.16
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,608.9,450.54
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,544.12,401.72
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,492.57,362.39
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,479.25,351.96
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,462.51,338.35
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,434.72,316.36
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,405.05,292.4
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,370.61,264.37
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,334.7,234.96
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,285.39,195.11
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,238.59,159.03
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,197.77,135.71
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,181.97,141.68
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,176.48,137.65
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,170.78,133.44
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,165.33,129.7
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,166.43,131.24
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,143.4,112.97
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,128.6,101.29
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,114.51,90.22
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,100.27,78.87
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,85.29,66.54
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,70.18,53.9
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,54.67,40.79
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,38.98,27.28
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,25.11,15.13
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,10.65,1.36
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,5.51,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.15,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,19.23,6.75
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,38.66,25.39
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,73.55,55.07
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,120.76,94.48
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,155.3,122.87
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,189.0,149.88
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,237.72,188.87
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,285.41,226.18
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,304.36,239.28
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,322.41,251.58
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,308.79,238.92
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,295.69,226.9
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,205.72,156.62
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,115.41,85.39
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,235.22,178.36
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,343.56,259.24
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,220.01,165.54
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,102.08,74.42
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,153.31,114.12
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,203.46,152.13
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,112.91,82.53
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,24.71,13.79
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,143.44,106.12
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,256.49,191.29
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,187.57,139.26
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,120.46,88.34
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,139.68,103.18
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,157.77,116.94
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,145.41,107.61
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,133.49,98.69
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,140.23,104.29
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,146.64,114.86
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,85.33,65.16
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,16.86,8.5
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,28.37,18.27
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,39.9,28.1
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,58.02,43.47
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,75.26,58.11
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,66.43,50.96
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,57.53,43.69
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,48.29,35.92
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,39.02,28.0
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,29.78,20.04
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,20.57,11.97
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,12.92,5.13
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,5.3,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,2.75,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,11.03,1.2
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,22.15,12.13
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,39.04,26.44
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,56.01,40.75
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,74.69,56.26
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,92.79,71.03
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,110.82,85.39
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,128.6,99.27
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,161.67,125.42
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,194.11,150.53
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,374.5,291.74
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,508.93,391.72
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,444.65,339.79
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,362.01,275.42
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,261.69,198.79
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,159.51,119.44
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,216.3,162.76
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,285.15,213.65
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,345.03,257.82
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,399.36,296.97
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,372.06,276.19
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,346.65,257.22
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,283.15,210.41
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,224.42,166.81
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,285.02,211.04
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,334.77,245.33
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,295.13,216.18
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,260.21,191.15
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,264.3,192.18
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,250.0,179.92
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,171.96,126.09
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,90.67,69.05
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,136.27,106.33
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,166.4,130.73
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,166.54,131.35
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,166.13,131.64
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,134.47,106.3
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,103.53,81.25
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,91.54,71.75
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,79.42,61.97
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,66.87,51.52
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,54.21,40.8
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,41.77,30.14
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,29.05,19.07
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,18.3,9.48
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,7.59,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,3.93,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,5.68,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,11.39,3.51
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,19.42,10.35
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,27.47,17.16
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,35.93,24.2
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,44.42,31.13
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,65.58,48.41
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,88.27,66.7
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,81.75,61.03
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,76.25,56.27
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,124.54,94.65
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,173.52,132.7
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,261.48,200.6
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,330.56,252.2
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,392.67,298.71
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,468.17,353.73
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,473.42,355.6
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,476.92,356.51
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,428.26,319.8
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,372.86,278.37
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,390.09,290.95
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,409.11,304.22
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,394.06,292.47
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,378.48,280.37
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,348.96,258.16
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,322.23,238.13
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,290.04,214.32
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,261.08,193.14
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,262.25,192.3
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,246.15,178.96
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,221.18,161.1
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,188.08,147.72
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,188.58,148.52
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,186.21,146.99
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,166.73,131.97
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,146.44,116.12
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,91.49,71.16
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,19.09,10.56
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,16.78,8.69
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,14.47,6.78
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,12.17,4.82
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,9.87,2.85
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,7.2,0.53
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,4.54,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,2.64,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.39,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.75,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.51,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.03,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,4.55,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,6.07,0.0
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,7.6,0.68
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,23.27,13.69
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,39.04,26.65
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,53.35,38.2
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,67.72,49.64
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,97.48,73.44
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,127.54,97.18
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,103.24,77.39
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,80.64,59.1
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,86.68,63.79
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,92.67,68.4
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,129.71,97.36
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,166.3,125.5
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,150.05,112.66
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,134.36,100.35
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,154.84,115.97
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,174.6,130.83
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,173.47,129.85
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,172.25,128.83
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,225.17,168.96
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,270.89,202.86
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,218.69,163.53
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,175.39,131.08
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,175.48,131.27
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,175.14,131.16
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,144.25,108.07
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,114.38,89.3
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,138.9,109.62
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,161.56,128.37
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,155.61,124.06
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,157.97,126.62
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,117.53,93.51
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,73.74,57.11
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,64.9,49.95
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,55.99,42.61
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,45.97,34.09
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,35.94,25.45
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,26.7,17.42
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,17.5,9.31
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,10.25,2.78
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.02,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.57,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.0,20.0,3.15,17.5,36.0,178.17,91.8
2017,9,30,7,0,264.0,40.0,3.3,18.0,72.0,336.35,269.35
2017,9,30,7,15,353.0,53.5,3.3,18.5,120.5,434.45,354.71
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,542.99,442.85
2017,9,30,7,45,510.5,74.5,3.3,20.0,223.0,621.51,502.5
2017,9,30,8,0,579.0,82.0,3.3,21.0,277.0,698.77,557.98
2017,9,30,8,15,619.5,88.5,3.3,21.5,330.0,746.25,590.14
2017,9,30,8,30,660.0,95.0,3.3,22.0,383.0,791.1,619.38
2017,9,30,8,45,694.5,98.5,3.3,22.5,434.5,823.27,638.79
2017,9,30,9,0,729.0,102.0,3.3,23.0,486.0,852.0,655.47
2017,9,30,9,15,750.0,105.5,3.25,23.5,532.5,858.73,656.35
2017,9,30,9,30,771.0,109.0,3.2,24.0,579.0,867.65,659.03
2017,9,30,9,45,789.0,111.0,3.15,24.5,620.0,868.05,655.94
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,864.32,650.28
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,850.86,638.52
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,833.45,624.36
2017,9,30,10,45,837.5,119.0,3.1,26.5,757.0,808.59,605.31
2017,9,30,11,0,846.0,120.0,3.1,27.0,784.0,771.63,578.14
2017,9,30,11,15,851.0,121.0,3.1,27.0,802.5,737.99,553.32
2017,9,30,11,30,856.0,122.0,3.1,27.0,821.0,701.25,525.42
2017,9,30,11,45,848.0,129.0,3.1,27.5,828.5,658.08,491.3
2017,9,30,12,0,840.0,136.0,3.1,28.0,836.0,617.6,458.41
2017,9,30,12,15,840.0,136.5,3.1,28.0,837.5,568.91,420.03
2017,9,30,12,30,840.0,137.0,3.1,28.0,839.0,518.33,379.21
2017,9,30,12,45,838.5,136.0,3.1,28.0,832.0,464.32,334.74
2017,9,30,13,0,837.0,135.0,3.1,28.0,825.0,409.12,288.22
2017,9,30,13,15,832.0,134.0,3.05,28.0,809.0,351.88,239.39
2017,9,30,13,30,827.0,133.0,3.0,28.0,793.0,294.33,190.43
2017,9,30,13,45,820.0,131.5,3.0,28.0,769.0,236.0,142.99
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,178.09,101.62
2017,9,30,14,15,802.5,128.0,2.95,28.0,713.5,120.3,73.28
2017,9,30,14,30,792.0,126.0,2.9,28.0,682.0,94.85,72.66
2017,9,30,14,45,765.5,128.5,2.9,28.0,641.5,97.0,74.62
2017,9,30,15,0,739.0,131.0,2.9,28.0,601.0,91.45,70.25
2017,9,30,15,15,719.5,126.5,2.8,28.0,556.5,89.7,69.01
2017,9,30,15,30,700.0,122.0,2.7,28.0,512.0,87.88,67.72
2017,9,30,15,45,676.0,115.5,2.6,28.0,464.0,84.58,65.22
2017,9,30,16,0,652.0,109.0,2.5,28.0,416.0,81.14,62.59
2017,9,30,16,15,616.0,102.5,2.25,27.5,364.0,77.35,59.76
2017,9,30,16,30,580.0,96.0,2.0,27.0,312.0,73.48,56.81
2017,9,30,16,45,531.5,86.0,1.75,26.5,259.5,66.75,51.35
2017,9,30,17,0,483.0,76.0,1.5,26.0,207.0,59.85,45.57
2017,9,30,17,15,407.5,64.0,1.35,25.0,156.0,48.48,35.85
2017,9,30,17,30,332.0,52.0,1.2,24.0,105.0,39.4,27.78
2017,9,30,17,45,233.5,35.0,1.1,23.5,64.5,26.61,16.01
