Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,18,0,135.0,18.0,1.0,23.0,24.0,13.75,0.0
2017,9,30,18,15,67.5,9.0,1.0,22.5,12.0,7.08,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,169.5,17.5,1.55,17.5,38.0,211.14,99.61
2017,10,1,7,0,339.0,35.0,1.8,18.0,76.0,398.37,314.62
2017,10,1,7,15,430.5,46.0,1.75,18.5,126.0,499.83,401.07
2017,10,1,7,30,522.0,57.0,1.7,19.0,176.0,603.79,482.61
2017,10,1,7,45,580.0,64.0,1.7,19.5,230.0,671.82,532.98
2017,10,1,8,0,638.0,71.0,1.7,20.0,284.0,738.7,579.7
2017,10,1,8,15,676.5,76.5,1.55,21.0,338.0,783.06,605.59
2017,10,1,8,30,715.0,82.0,1.4,22.0,392.0,818.9,624.15
2017,10,1,8,45,743.0,86.0,1.25,23.0,443.0,846.14,635.87
2017,10,1,9,0,771.0,90.0,1.1,24.0,494.0,869.71,644.56
2017,10,1,9,15,790.5,93.5,1.05,24.5,540.5,880.75,647.48
2017,10,1,9,30,810.0,97.0,1.0,25.0,587.0,887.8,648.0
2017,10,1,9,45,823.5,99.5,0.95,26.0,628.0,884.06,640.51
2017,10,1,10,0,837.0,102.0,0.9,27.0,669.0,876.3,630.81
2017,10,1,10,15,847.5,104.0,0.85,27.0,703.0,851.33,612.87
2017,10,1,10,30,858.0,106.0,0.8,27.0,737.0,833.05,599.61
2017,10,1,10,45,864.5,108.5,0.8,27.5,763.5,808.19,581.81
2017,10,1,11,0,871.0,111.0,0.8,28.0,790.0,779.74,561.89
2017,10,1,11,15,875.5,112.0,0.8,28.0,809.0,744.99,538.08
2017,10,1,11,30,880.0,113.0,0.8,28.0,828.0,707.09,511.1
2017,10,1,11,45,882.0,113.5,0.85,28.5,838.0,664.21,479.75
2017,10,1,12,0,884.0,114.0,0.9,29.0,848.0,618.75,445.81
2017,10,1,12,15,884.5,114.0,0.95,29.0,849.5,569.73,409.23
2017,10,1,12,30,885.0,114.0,1.0,29.0,851.0,518.71,369.89
2017,10,1,12,45,882.0,114.5,1.05,29.0,843.0,464.77,327.08
2017,10,1,13,0,879.0,115.0,1.1,29.0,835.0,409.63,281.98
2017,10,1,13,15,874.5,114.0,1.15,29.0,819.0,352.07,234.13
2017,10,1,13,30,870.0,113.0,1.2,29.0,803.0,294.0,185.79
2017,10,1,13,45,862.5,112.5,1.3,29.5,779.0,235.39,138.9
2017,10,1,14,0,855.0,112.0,1.4,30.0,755.0,177.04,98.4
2017,10,1,14,15,845.5,110.0,1.4,29.5,723.0,118.22,71.72
2017,10,1,14,30,836.0,108.0,1.4,29.0,691.0,85.45,64.63
2017,10,1,14,45,821.5,106.0,1.45,29.0,652.0,84.69,64.22
2017,10,1,15,0,807.0,104.0,1.5,29.0,613.0,83.92,63.76
2017,10,1,15,15,789.0,100.5,1.45,29.0,568.5,82.05,62.41
2017,10,1,15,30,771.0,97.0,1.4,29.0,524.0,80.11,61.01
2017,10,1,15,45,745.5,93.0,1.4,29.0,474.0,77.58,59.14
2017,10,1,16,0,720.0,89.0,1.4,29.0,424.0,69.25,52.44
2017,10,1,16,15,685.5,84.0,1.3,28.5,371.5,65.91,49.95
2017,10,1,16,30,651.0,79.0,1.2,28.0,319.0,62.51,47.37
2017,10,1,16,45,600.0,72.0,1.1,27.5,265.0,57.4,43.24
2017,10,1,17,0,549.0,65.0,1.0,27.0,211.0,52.25,38.94
2017,10,1,17,15,471.0,55.0,0.95,26.0,159.0,44.48,32.28
2017,10,1,17,30,393.0,45.0,0.9,25.0,107.0,36.67,25.31
2017,10,1,17,45,268.5,30.5,0.9,24.5,65.0,24.86,14.32
2017,10,1,18,0,144.0,16.0,0.9,24.0,23.0,12.98,0.0
2017,10,1,18,15,72.0,8.0,0.9,23.5,11.5,6.29,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,134.5,19.5,0.95,20.5,35.5,177.38,72.06
2017,10,2,7,0,269.0,39.0,1.1,21.0,71.0,338.97,264.06
2017,10,2,7,15,362.5,52.0,1.25,21.5,119.5,444.49,352.97
2017,10,2,7,30,456.0,65.0,1.4,22.0,168.0,551.6,437.15
2017,10,2,7,45,520.5,73.0,1.6,22.5,221.5,626.69,493.84
2017,10,2,8,0,585.0,81.0,1.8,23.0,275.0,700.47,547.04
2017,10,2,8,15,367.5,132.5,1.95,23.5,262.0,548.37,432.75
2017,10,2,8,30,150.0,184.0,2.1,24.0,249.0,356.08,281.56
2017,10,2,8,45,158.0,207.0,2.3,25.0,283.0,383.1,301.23
2017,10,2,9,0,166.0,230.0,2.5,26.0,317.0,408.73,318.45
2017,10,2,9,15,475.0,168.0,2.55,26.0,447.5,663.19,511.35
2017,10,2,9,30,784.0,106.0,2.6,26.0,578.0,871.85,654.69
2017,10,2,9,45,407.5,186.5,2.65,26.5,433.5,595.02,454.3
2017,10,2,10,0,31.0,267.0,2.7,27.0,289.0,269.66,204.41
2017,10,2,10,15,439.5,188.0,2.7,27.5,509.5,591.35,451.7
2017,10,2,10,30,848.0,109.0,2.7,28.0,730.0,825.12,613.71
2017,10,2,10,45,580.5,234.5,2.75,28.5,666.5,706.85,525.32
2017,10,2,11,0,313.0,360.0,2.8,29.0,603.0,572.85,424.96
2017,10,2,11,15,596.5,234.5,2.8,29.0,712.0,661.66,491.66
2017,10,2,11,30,880.0,109.0,2.8,29.0,821.0,700.76,520.4
2017,10,2,11,45,875.5,113.5,2.85,29.5,829.0,657.2,486.0
2017,10,2,12,0,871.0,118.0,2.9,30.0,837.0,611.42,449.89
2017,10,2,12,15,870.5,118.0,2.9,30.0,838.5,562.39,411.38
2017,10,2,12,30,870.0,118.0,2.9,30.0,840.0,511.51,370.41
2017,10,2,12,45,740.5,195.5,2.9,30.0,805.5,458.73,328.06
2017,10,2,13,0,611.0,273.0,2.9,30.0,771.0,413.66,292.3
2017,10,2,13,15,575.5,278.5,2.9,30.0,740.5,360.51,249.89
2017,10,2,13,30,540.0,284.0,2.9,30.0,710.0,310.7,210.58
2017,10,2,13,45,694.0,197.0,2.9,30.0,727.0,242.44,151.62
2017,10,2,14,0,848.0,110.0,2.9,30.0,744.0,172.11,95.85
2017,10,2,14,15,838.0,108.0,2.9,30.0,712.5,113.79,70.05
2017,10,2,14,30,828.0,106.0,2.9,30.0,681.0,84.14,63.41
2017,10,2,14,45,793.0,113.0,2.9,30.0,638.0,88.37,67.03
2017,10,2,15,0,758.0,120.0,2.9,30.0,595.0,93.08,71.05
2017,10,2,15,15,737.5,116.0,2.75,29.5,550.5,84.06,64.0
2017,10,2,15,30,717.0,112.0,2.6,29.0,506.0,82.26,62.86
2017,10,2,15,45,689.0,107.5,2.5,29.0,457.0,79.91,61.13
2017,10,2,16,0,661.0,103.0,2.4,29.0,408.0,77.52,59.36
2017,10,2,16,15,622.5,97.0,2.2,28.5,355.5,73.86,56.64
2017,10,2,16,30,584.0,91.0,2.0,28.0,303.0,70.16,53.81
2017,10,2,16,45,525.5,83.0,1.8,27.5,250.0,64.65,49.37
2017,10,2,17,0,467.0,75.0,1.6,27.0,197.0,59.13,44.74
2017,10,2,17,15,382.5,63.0,1.6,26.5,147.0,47.54,34.75
2017,10,2,17,30,298.0,51.0,1.6,26.0,97.0,38.44,26.59
2017,10,2,17,45,149.0,34.5,1.65,25.5,57.5,25.85,14.75
2017,10,2,18,0,0.0,18.0,1.7,25.0,18.0,13.4,0.0
2017,10,2,18,15,0.0,9.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,144.5,18.0,1.2,23.5,34.5,181.27,61.18
2017,10,3,7,0,289.0,36.0,1.4,24.0,69.0,354.14,272.18
2017,10,3,7,15,386.5,46.5,1.55,24.0,117.0,459.18,361.31
2017,10,3,7,30,484.0,57.0,1.7,24.0,165.0,566.72,446.24
2017,10,3,7,45,557.0,61.5,1.85,24.5,219.0,644.35,504.22
2017,10,3,8,0,630.0,66.0,2.0,25.0,273.0,721.12,558.77
2017,10,3,8,15,315.0,77.5,2.05,25.5,181.0,423.67,337.07
2017,10,3,8,30,0.0,89.0,2.1,26.0,89.0,69.78,50.91
2017,10,3,8,45,4.5,132.5,2.2,26.5,135.0,113.66,86.29
2017,10,3,9,0,9.0,176.0,2.3,27.0,181.0,158.05,120.91
2017,10,3,9,15,11.5,191.5,2.4,27.0,198.5,172.16,131.54
2017,10,3,9,30,14.0,207.0,2.5,27.0,216.0,186.1,142.03
2017,10,3,9,45,38.0,251.0,2.65,27.5,276.0,265.83,203.16
2017,10,3,10,0,62.0,295.0,2.8,28.0,336.0,325.86,247.81
2017,10,3,10,15,31.0,221.0,2.85,28.5,241.5,219.37,165.81
2017,10,3,10,30,0.0,147.0,2.9,29.0,147.0,115.43,84.81
2017,10,3,10,45,10.0,214.0,3.0,29.5,222.0,178.12,132.99
2017,10,3,11,0,20.0,281.0,3.1,30.0,297.0,239.72,179.06
2017,10,3,11,15,447.0,190.5,3.15,30.0,550.0,514.83,388.47
2017,10,3,11,30,874.0,100.0,3.2,30.0,803.0,685.95,510.78
2017,10,3,11,45,473.5,243.0,3.3,30.0,625.0,514.3,382.25
2017,10,3,12,0,73.0,386.0,3.4,30.0,447.0,344.46,255.04
2017,10,3,12,15,72.0,386.5,3.45,30.0,446.5,333.72,247.26
2017,10,3,12,30,71.0,387.0,3.5,30.0,446.0,322.88,238.89
2017,10,3,12,45,36.5,273.5,3.55,30.5,304.0,219.4,161.9
2017,10,3,13,0,2.0,160.0,3.6,31.0,162.0,122.83,89.32
2017,10,3,13,15,1.0,94.5,3.65,30.5,95.5,73.34,51.57
2017,10,3,13,30,0.0,29.0,3.7,30.0,29.0,22.33,11.93
2017,10,3,13,45,0.0,38.0,3.8,30.0,38.0,29.27,17.41
2017,10,3,14,0,0.0,47.0,3.9,30.0,47.0,36.2,22.89
2017,10,3,14,15,0.0,32.5,3.95,30.0,32.5,24.98,14.1
2017,10,3,14,30,0.0,18.0,4.0,30.0,18.0,13.81,5.77
2017,10,3,14,45,67.0,153.0,4.1,30.0,194.5,104.65,80.41
2017,10,3,15,0,134.0,288.0,4.2,30.0,371.0,177.95,139.77
2017,10,3,15,15,67.0,208.5,4.15,29.5,250.0,142.68,111.84
2017,10,3,15,30,0.0,129.0,4.1,29.0,129.0,96.5,74.62
2017,10,3,15,45,0.0,72.5,4.1,29.0,72.5,55.68,41.03
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,12.2,4.65
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,10.28,3.07
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,8.36,1.48
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,6.83,0.19
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,5.31,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,3.79,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.27,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.13,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,87.0,21.0,3.15,23.5,30.5,122.52,30.29
2017,10,4,7,0,174.0,42.0,3.3,24.0,61.0,261.82,202.02
2017,10,4,7,15,272.5,56.5,3.35,24.0,107.5,365.88,293.11
2017,10,4,7,30,371.0,71.0,3.4,24.0,154.0,474.53,381.94
2017,10,4,7,45,452.5,78.0,3.5,24.5,206.5,558.58,447.22
2017,10,4,8,0,534.0,85.0,3.6,25.0,259.0,654.53,518.36
2017,10,4,8,15,578.5,91.5,3.6,25.0,311.0,705.07,554.07
2017,10,4,8,30,623.0,98.0,3.6,25.0,363.0,753.02,586.99
2017,10,4,8,45,660.0,101.5,3.6,25.5,413.5,787.08,608.01
2017,10,4,9,0,697.0,105.0,3.6,26.0,464.0,817.74,626.27
2017,10,4,9,15,469.5,185.5,3.5,26.5,437.5,674.98,519.32
2017,10,4,9,30,242.0,266.0,3.4,27.0,411.0,498.17,383.26
2017,10,4,9,45,514.0,189.5,3.35,27.5,524.0,691.48,527.82
2017,10,4,10,0,786.0,113.0,3.3,28.0,637.0,836.06,626.41
2017,10,4,10,15,516.5,227.5,3.2,28.0,579.0,693.99,521.83
2017,10,4,10,30,247.0,342.0,3.1,28.0,521.0,524.78,394.83
2017,10,4,10,45,262.5,344.0,3.05,28.5,541.0,537.85,403.18
2017,10,4,11,0,278.0,346.0,3.0,29.0,561.0,531.6,396.96
2017,10,4,11,15,257.5,368.5,3.0,29.0,571.5,515.26,383.68
2017,10,4,11,30,237.0,391.0,3.0,29.0,582.0,488.5,363.19
2017,10,4,11,45,295.0,382.0,3.0,29.5,622.0,504.64,373.5
2017,10,4,12,0,353.0,373.0,3.0,30.0,662.0,505.29,372.0
2017,10,4,12,15,580.0,259.0,2.95,30.0,734.5,515.35,377.69
2017,10,4,12,30,807.0,145.0,2.9,30.0,807.0,497.42,360.36
2017,10,4,12,45,807.5,143.0,2.9,30.0,800.5,445.12,317.25
2017,10,4,13,0,808.0,141.0,2.9,30.0,794.0,391.53,272.24
2017,10,4,13,15,803.5,140.0,2.9,30.0,778.5,336.08,225.3
2017,10,4,13,30,799.0,139.0,2.9,30.0,763.0,280.31,178.49
2017,10,4,13,45,796.0,135.0,2.9,30.0,740.0,222.78,132.78
2017,10,4,14,0,793.0,131.0,2.9,30.0,717.0,165.3,93.76
2017,10,4,14,15,782.0,128.5,2.9,30.0,686.0,108.63,70.18
2017,10,4,14,30,771.0,126.0,2.9,30.0,655.0,94.97,72.26
2017,10,4,14,45,563.5,191.0,2.9,30.0,565.5,122.23,94.53
2017,10,4,15,0,356.0,256.0,2.9,30.0,476.0,160.18,125.32
2017,10,4,15,15,520.5,187.0,2.9,29.5,482.0,121.84,94.84
2017,10,4,15,30,685.0,118.0,2.9,29.0,488.0,85.6,65.63
2017,10,4,15,45,657.5,112.5,2.9,29.0,440.0,82.78,63.56
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,79.89,61.38
2017,10,4,16,15,589.5,100.5,2.65,28.5,340.5,76.0,58.46
2017,10,4,16,30,549.0,94.0,2.4,28.0,289.0,72.05,55.44
2017,10,4,16,45,495.0,84.5,2.2,28.0,237.5,65.63,50.09
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,56.34,42.17
2017,10,4,17,15,353.0,62.5,1.85,27.0,137.0,46.93,34.08
2017,10,4,17,30,265.0,50.0,1.7,26.0,88.0,37.51,25.67
2017,10,4,17,45,150.0,31.5,1.6,25.5,51.0,23.69,12.33
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,10.23,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,148.0,17.5,1.2,21.5,33.5,186.99,32.25
2017,10,5,7,0,296.0,35.0,1.4,22.0,67.0,357.89,275.21
2017,10,5,7,15,396.0,45.5,1.45,22.5,116.0,464.76,366.61
2017,10,5,7,30,496.0,56.0,1.5,23.0,165.0,574.21,452.08
2017,10,5,7,45,556.5,63.5,1.55,23.5,218.0,644.18,503.96
2017,10,5,8,0,617.0,71.0,1.6,24.0,271.0,713.09,552.3
2017,10,5,8,15,657.5,76.5,1.65,24.5,324.0,758.57,581.98
2017,10,5,8,30,698.0,82.0,1.7,25.0,377.0,801.47,608.89
2017,10,5,8,45,725.5,86.5,1.75,25.5,427.0,822.25,620.01
2017,10,5,9,0,753.0,91.0,1.8,26.0,477.0,845.52,632.81
2017,10,5,9,15,773.0,94.5,1.75,26.0,523.0,856.73,637.62
2017,10,5,9,30,793.0,98.0,1.7,26.0,569.0,863.99,639.99
2017,10,5,9,45,534.0,199.0,1.65,26.5,526.0,717.92,536.43
2017,10,5,10,0,275.0,300.0,1.6,27.0,483.0,556.59,416.61
2017,10,5,10,15,180.5,318.0,1.55,27.0,440.5,459.64,345.49
2017,10,5,10,30,86.0,336.0,1.5,27.0,398.0,369.23,277.3
2017,10,5,10,45,100.5,353.5,1.5,27.5,429.0,387.4,290.06
2017,10,5,11,0,115.0,371.0,1.5,28.0,460.0,403.51,300.56
2017,10,5,11,15,229.0,367.5,1.5,28.0,549.5,481.37,357.19
2017,10,5,11,30,343.0,364.0,1.5,28.0,639.0,545.39,401.71
2017,10,5,11,45,608.5,238.5,1.55,28.5,732.0,593.62,435.55
2017,10,5,12,0,874.0,113.0,1.6,29.0,825.0,600.43,438.46
2017,10,5,12,15,622.0,240.5,1.6,29.0,747.5,521.55,378.67
2017,10,5,12,30,370.0,368.0,1.6,29.0,670.0,449.15,325.5
2017,10,5,12,45,268.5,384.0,1.65,29.5,602.0,386.81,279.82
2017,10,5,13,0,167.0,400.0,1.7,30.0,534.0,337.8,244.49
2017,10,5,13,15,144.5,389.5,1.7,30.0,503.5,305.29,220.54
2017,10,5,13,30,122.0,379.0,1.7,30.0,473.0,275.77,199.06
2017,10,5,13,45,484.5,243.5,1.75,30.0,602.0,229.41,149.96
2017,10,5,14,0,847.0,108.0,1.8,30.0,731.0,162.14,89.77
2017,10,5,14,15,837.0,106.0,1.85,30.0,699.0,104.03,67.8
2017,10,5,14,30,827.0,104.0,1.9,30.0,667.0,83.25,62.71
2017,10,5,14,45,805.5,105.0,1.95,30.0,627.0,84.08,63.56
2017,10,5,15,0,784.0,106.0,2.0,30.0,587.0,85.05,64.53
2017,10,5,15,15,764.5,102.5,1.95,29.5,542.5,83.19,63.32
2017,10,5,15,30,745.0,99.0,1.9,29.0,498.0,81.27,62.08
2017,10,5,15,45,714.5,96.0,1.9,29.0,448.0,73.28,55.68
2017,10,5,16,0,684.0,93.0,1.9,29.0,398.0,71.52,54.42
2017,10,5,16,15,646.0,87.0,1.75,28.5,346.0,67.58,51.42
2017,10,5,16,30,608.0,81.0,1.6,28.0,294.0,63.57,48.3
2017,10,5,16,45,548.5,74.0,1.5,27.5,241.0,58.5,44.17
2017,10,5,17,0,489.0,67.0,1.4,27.0,188.0,53.45,39.89
2017,10,5,17,15,402.0,56.0,1.3,26.5,138.0,45.0,32.5
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,34.28,22.92
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,21.65,10.31
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,9.44,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,18.0,0.5,20.5,32.5,173.25,10.49
2017,10,6,7,0,276.0,36.0,0.5,21.0,65.0,340.41,259.76
2017,10,6,7,15,376.0,48.0,0.5,21.5,114.0,448.78,351.0
2017,10,6,7,30,476.0,60.0,0.5,22.0,163.0,559.72,435.58
2017,10,6,7,45,540.5,67.5,0.55,23.0,216.5,633.35,487.99
2017,10,6,8,0,605.0,75.0,0.6,24.0,270.0,705.74,536.54
2017,10,6,8,15,646.5,81.0,0.85,24.5,323.0,752.67,569.24
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,796.94,599.3
2017,10,6,8,45,709.0,94.5,1.35,25.5,425.0,820.69,614.81
2017,10,6,9,0,730.0,102.0,1.6,26.0,474.0,840.91,627.78
2017,10,6,9,15,751.5,106.0,1.6,26.0,520.0,847.74,630.2
2017,10,6,9,30,773.0,110.0,1.6,26.0,566.0,856.96,634.46
2017,10,6,9,45,783.5,115.0,1.6,26.5,605.5,853.24,629.01
2017,10,6,10,0,794.0,120.0,1.6,27.0,645.0,845.58,621.31
2017,10,6,10,15,806.0,122.5,1.6,27.0,679.0,832.64,611.57
2017,10,6,10,30,818.0,125.0,1.6,27.0,713.0,815.72,599.43
2017,10,6,10,45,828.0,125.5,1.6,27.5,739.5,791.31,581.31
2017,10,6,11,0,838.0,126.0,1.6,28.0,766.0,763.18,560.23
2017,10,6,11,15,843.0,127.5,1.6,28.0,784.5,728.83,535.19
2017,10,6,11,30,848.0,129.0,1.6,28.0,803.0,691.29,507.53
2017,10,6,11,45,596.5,251.0,1.6,28.5,728.0,593.71,434.46
2017,10,6,12,0,345.0,373.0,1.6,29.0,653.0,497.99,363.57
2017,10,6,12,15,609.5,245.5,1.6,29.0,741.0,516.57,375.74
2017,10,6,12,30,874.0,118.0,1.6,29.0,829.0,501.6,360.12
2017,10,6,12,45,652.5,224.0,1.6,29.5,752.5,432.81,307.35
2017,10,6,13,0,431.0,330.0,1.6,30.0,676.0,378.64,267.81
2017,10,6,13,15,649.5,221.0,1.6,30.0,729.0,336.06,227.58
2017,10,6,13,30,868.0,112.0,1.6,30.0,782.0,278.05,172.77
2017,10,6,13,45,863.0,109.5,1.6,30.0,758.0,218.91,126.63
2017,10,6,14,0,858.0,107.0,1.6,30.0,734.0,159.83,88.24
2017,10,6,14,15,848.5,105.0,1.65,29.5,702.0,101.11,77.09
2017,10,6,14,30,839.0,103.0,1.7,29.0,670.0,83.1,62.87
2017,10,6,14,45,825.0,100.5,1.75,29.0,631.0,81.9,62.06
2017,10,6,15,0,811.0,98.0,1.8,29.0,592.0,80.66,61.22
2017,10,6,15,15,792.5,94.5,1.85,29.0,547.0,78.61,59.71
2017,10,6,15,30,774.0,91.0,1.9,29.0,502.0,76.47,58.15
2017,10,6,15,45,749.0,87.0,1.95,29.0,452.5,73.78,56.13
2017,10,6,16,0,724.0,83.0,2.0,29.0,403.0,71.03,54.03
2017,10,6,16,15,687.0,78.0,1.85,28.5,350.5,62.09,46.84
2017,10,6,16,30,650.0,73.0,1.7,28.0,298.0,58.5,44.05
2017,10,6,16,45,594.5,66.5,1.6,27.5,244.0,53.56,40.0
2017,10,6,17,0,539.0,60.0,1.5,27.0,190.0,48.62,35.79
2017,10,6,17,15,452.0,50.0,1.4,26.0,139.5,40.68,28.88
2017,10,6,17,30,365.0,40.0,1.3,25.0,89.0,32.75,21.68
2017,10,6,17,45,223.0,25.5,1.2,24.5,50.5,20.81,9.12
2017,10,6,18,0,81.0,11.0,1.1,24.0,12.0,8.65,0.0
2017,10,6,18,15,40.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,130.5,17.5,2.75,19.5,31.0,164.86,0.0
2017,10,7,7,0,261.0,35.0,3.2,20.0,62.0,324.47,252.0
2017,10,7,7,15,360.5,47.0,3.1,20.5,109.5,432.97,348.6
2017,10,7,7,30,460.0,59.0,3.0,21.0,157.0,542.83,437.55
2017,10,7,7,45,520.5,67.5,2.9,22.0,209.0,613.56,491.03
2017,10,7,8,0,581.0,76.0,2.8,23.0,261.0,683.12,540.32
2017,10,7,8,15,623.0,82.0,2.65,23.5,313.5,730.24,571.45
2017,10,7,8,30,665.0,88.0,2.5,24.0,366.0,774.75,599.32
2017,10,7,8,45,689.5,94.5,2.35,25.0,414.5,800.4,611.69
2017,10,7,9,0,714.0,101.0,2.2,26.0,463.0,822.61,621.29
2017,10,7,9,15,736.0,105.0,2.15,26.5,508.5,835.68,626.45
2017,10,7,9,30,758.0,109.0,2.1,27.0,554.0,839.87,625.71
2017,10,7,9,45,766.5,115.0,2.05,27.5,592.5,835.66,619.56
2017,10,7,10,0,775.0,121.0,2.0,28.0,631.0,827.61,611.14
2017,10,7,10,15,787.0,123.5,2.0,28.0,664.5,815.06,601.58
2017,10,7,10,30,799.0,126.0,2.0,28.0,698.0,798.62,589.61
2017,10,7,10,45,804.5,129.5,2.0,28.5,723.0,774.19,571.31
2017,10,7,11,0,810.0,133.0,2.0,29.0,748.0,746.28,549.72
2017,10,7,11,15,815.5,134.0,1.9,29.0,766.0,712.69,524.31
2017,10,7,11,30,821.0,135.0,1.8,29.0,784.0,676.0,496.42
2017,10,7,11,45,428.5,236.0,1.75,29.5,575.5,474.02,349.77
2017,10,7,12,0,36.0,337.0,1.7,30.0,367.0,284.32,209.28
2017,10,7,12,15,24.5,294.5,1.65,30.0,315.0,239.49,176.78
2017,10,7,12,30,13.0,252.0,1.6,30.0,263.0,197.44,145.57
2017,10,7,12,45,44.5,313.5,1.55,30.5,349.5,249.53,183.41
2017,10,7,13,0,76.0,375.0,1.5,31.0,436.0,292.79,213.28
2017,10,7,13,15,92.0,373.5,1.45,31.0,445.5,284.81,206.23
2017,10,7,13,30,108.0,372.0,1.4,31.0,455.0,274.5,197.6
2017,10,7,13,45,177.5,358.5,1.35,31.0,490.0,255.32,180.65
2017,10,7,14,0,247.0,345.0,1.3,31.0,525.0,235.03,164.97
2017,10,7,14,15,144.0,312.5,1.3,31.0,416.5,191.68,148.0
2017,10,7,14,30,41.0,280.0,1.3,31.0,308.0,181.57,140.51
2017,10,7,14,45,46.0,268.0,1.35,31.0,297.5,174.81,135.58
2017,10,7,15,0,51.0,256.0,1.4,31.0,287.0,167.8,130.43
2017,10,7,15,15,350.5,193.5,1.4,30.5,379.5,127.97,99.22
2017,10,7,15,30,650.0,131.0,1.4,30.0,472.0,93.75,71.99
2017,10,7,15,45,614.5,126.0,1.45,30.0,423.0,91.44,70.4
2017,10,7,16,0,579.0,121.0,1.5,30.0,374.0,89.15,68.76
2017,10,7,16,15,536.0,112.5,1.4,29.5,323.0,81.67,62.92
2017,10,7,16,30,493.0,104.0,1.3,29.0,272.0,75.91,58.4
2017,10,7,16,45,432.0,92.5,1.25,28.5,221.0,67.84,51.8
2017,10,7,17,0,371.0,81.0,1.2,28.0,170.0,59.66,44.88
2017,10,7,17,15,284.5,65.0,1.05,27.5,122.5,48.08,34.83
2017,10,7,17,30,198.0,49.0,0.9,27.0,75.0,36.39,24.37
2017,10,7,17,45,105.5,28.5,0.8,26.5,41.5,21.33,8.52
2017,10,7,18,0,13.0,8.0,0.7,26.0,8.0,6.29,0.0
2017,10,7,18,15,6.5,4.0,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,143.5,17.5,1.85,18.5,32.0,174.91,0.0
2017,10,8,7,0,287.0,35.0,2.1,19.0,64.0,347.47,267.99
2017,10,8,7,15,392.0,46.5,2.05,19.5,113.5,459.44,367.77
2017,10,8,7,30,497.0,58.0,2.0,20.0,163.0,574.0,459.14
2017,10,8,7,45,567.0,65.0,2.0,21.0,218.5,651.83,517.1
2017,10,8,8,0,637.0,72.0,2.0,22.0,274.0,728.46,570.63
2017,10,8,8,15,680.0,78.0,1.8,22.5,328.5,776.64,600.6
2017,10,8,8,30,723.0,84.0,1.6,23.0,383.0,822.08,626.97
2017,10,8,8,45,756.5,87.0,1.4,24.0,435.5,845.76,635.9
2017,10,8,9,0,790.0,90.0,1.2,25.0,488.0,872.25,646.11
2017,10,8,9,15,811.0,93.5,1.2,26.0,535.5,883.68,648.77
2017,10,8,9,30,832.0,97.0,1.2,27.0,583.0,890.98,648.98
2017,10,8,9,45,850.0,98.5,1.3,28.0,625.5,889.01,644.8
2017,10,8,10,0,868.0,100.0,1.4,29.0,668.0,872.78,631.65
2017,10,8,10,15,879.0,101.5,1.4,29.0,703.0,856.92,620.28
2017,10,8,10,30,890.0,103.0,1.4,29.0,738.0,837.12,606.52
2017,10,8,10,45,899.5,104.0,1.4,29.5,765.5,811.72,588.09
2017,10,8,11,0,909.0,105.0,1.4,30.0,793.0,782.54,567.37
2017,10,8,11,15,914.0,105.5,1.35,30.0,811.5,746.03,540.83
2017,10,8,11,30,919.0,106.0,1.3,30.0,830.0,706.28,511.56
2017,10,8,11,45,925.0,104.5,1.3,30.5,840.5,662.36,478.32
2017,10,8,12,0,931.0,103.0,1.3,31.0,851.0,615.51,442.29
2017,10,8,12,15,930.5,103.0,1.3,31.0,851.5,563.77,402.73
2017,10,8,12,30,930.0,103.0,1.3,31.0,852.0,510.05,360.49
2017,10,8,12,45,927.5,103.0,1.35,31.5,843.5,453.77,314.64
2017,10,8,13,0,925.0,103.0,1.4,32.0,835.0,396.18,266.69
2017,10,8,13,15,920.0,102.0,1.45,32.0,817.5,336.13,216.89
2017,10,8,13,30,915.0,101.0,1.5,32.0,800.0,275.58,167.26
2017,10,8,13,45,906.5,100.5,1.6,32.0,774.0,214.52,120.73
2017,10,8,14,0,898.0,100.0,1.7,32.0,748.0,153.83,83.1
2017,10,8,14,15,887.0,98.5,1.75,32.0,714.5,93.07,69.91
2017,10,8,14,30,876.0,97.0,1.8,32.0,681.0,89.9,67.59
2017,10,8,14,45,860.0,95.5,1.9,32.0,640.5,88.58,66.71
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,79.08,59.19
2017,10,8,15,15,824.5,91.0,2.0,31.5,553.5,77.18,57.96
2017,10,8,15,30,805.0,88.0,2.0,31.0,507.0,75.23,56.67
2017,10,8,15,45,776.0,84.5,2.0,31.0,456.0,72.67,54.77
2017,10,8,16,0,747.0,81.0,2.0,31.0,405.0,70.09,52.83
2017,10,8,16,15,708.5,76.0,1.85,30.0,350.5,61.15,45.78
2017,10,8,16,30,670.0,71.0,1.7,29.0,296.0,57.45,42.98
2017,10,8,16,45,611.0,64.5,1.55,28.5,241.5,52.37,38.81
2017,10,8,17,0,552.0,58.0,1.4,28.0,187.0,47.32,34.49
2017,10,8,17,15,459.0,48.0,1.3,27.0,135.5,39.26,27.47
2017,10,8,17,30,366.0,38.0,1.2,26.0,84.0,31.24,20.14
2017,10,8,17,45,183.0,19.0,1.15,25.5,42.0,15.35,3.76
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,123.0,17.5,3.0,21.5,29.5,156.78,0.0
2017,10,9,7,0,246.0,35.0,3.3,22.0,59.0,311.85,237.85
2017,10,9,7,15,351.0,47.0,3.4,22.5,107.0,422.58,337.69
2017,10,9,7,30,456.0,59.0,3.5,23.0,155.0,536.8,430.45
2017,10,9,7,45,297.5,92.0,3.6,24.0,161.5,431.67,348.57
2017,10,9,8,0,139.0,125.0,3.7,25.0,168.0,284.56,228.82
2017,10,9,8,15,191.5,145.5,3.8,25.5,217.5,352.41,283.1
2017,10,9,8,30,244.0,166.0,3.9,26.0,267.0,440.97,350.63
2017,10,9,8,45,492.5,131.0,4.05,27.0,367.5,645.35,505.98
2017,10,9,9,0,741.0,96.0,4.2,28.0,468.0,831.46,635.2
2017,10,9,9,15,762.5,99.5,4.2,28.5,514.0,843.72,639.35
2017,10,9,9,30,784.0,103.0,4.2,29.0,560.0,851.97,641.89
2017,10,9,9,45,799.0,106.5,4.25,29.5,600.0,850.29,637.95
2017,10,9,10,0,814.0,110.0,4.3,30.0,640.0,844.54,631.47
2017,10,9,10,15,825.5,112.0,4.25,30.0,673.5,830.11,620.1
2017,10,9,10,30,837.0,114.0,4.2,30.0,707.0,811.75,606.26
2017,10,9,10,45,844.5,116.0,4.2,30.5,733.0,786.36,586.75
2017,10,9,11,0,852.0,118.0,4.2,31.0,759.0,749.68,559.06
2017,10,9,11,15,857.0,119.0,4.15,31.0,777.0,715.44,532.89
2017,10,9,11,30,862.0,120.0,4.1,31.0,795.0,678.12,504.08
2017,10,9,11,45,868.0,118.5,4.05,31.5,805.5,636.42,470.68
2017,10,9,12,0,874.0,117.0,4.0,32.0,816.0,591.95,434.67
2017,10,9,12,15,874.5,117.0,3.95,32.0,816.5,543.24,395.61
2017,10,9,12,30,875.0,117.0,3.9,32.0,817.0,492.57,354.08
2017,10,9,12,45,872.0,117.0,3.9,32.5,809.0,438.78,308.64
2017,10,9,13,0,869.0,117.0,3.9,33.0,801.0,383.85,261.57
2017,10,9,13,15,864.0,116.0,3.85,33.0,784.5,326.79,213.19
2017,10,9,13,30,859.0,115.0,3.8,33.0,768.0,269.31,165.42
2017,10,9,13,45,851.0,113.5,3.75,33.0,743.0,210.87,120.65
2017,10,9,14,0,843.0,112.0,3.7,33.0,718.0,144.81,78.77
2017,10,9,14,15,832.5,110.0,3.65,33.0,685.5,86.73,64.69
2017,10,9,14,30,822.0,108.0,3.6,33.0,653.0,86.03,64.31
2017,10,9,14,45,805.5,106.0,3.55,33.0,613.5,85.18,63.77
2017,10,9,15,0,789.0,104.0,3.5,33.0,574.0,84.32,63.25
2017,10,9,15,15,768.5,101.0,3.35,32.5,529.0,82.69,62.25
2017,10,9,15,30,748.0,98.0,3.2,32.0,484.0,81.03,61.23
2017,10,9,15,45,718.0,94.0,3.1,32.0,434.5,72.37,54.32
2017,10,9,16,0,688.0,90.0,3.0,32.0,385.0,69.88,52.47
2017,10,9,16,15,648.0,84.0,2.7,31.5,332.5,65.81,49.37
2017,10,9,16,30,608.0,78.0,2.4,31.0,280.0,61.69,46.15
2017,10,9,16,45,545.5,70.5,2.1,30.5,226.5,56.14,41.61
2017,10,9,17,0,483.0,63.0,1.8,30.0,173.0,50.6,36.9
2017,10,9,17,15,387.5,51.5,1.75,29.0,124.0,41.61,29.12
2017,10,9,17,30,292.0,40.0,1.7,28.0,75.0,30.52,19.25
2017,10,9,17,45,146.0,20.0,1.65,27.5,37.5,15.29,2.53
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,103.5,17.5,6.25,15.0,28.0,139.6,0.0
2017,10,10,7,0,207.0,35.0,6.4,15.0,56.0,278.48,217.79
2017,10,10,7,15,308.0,49.5,6.45,15.0,102.5,384.02,319.52
2017,10,10,7,30,409.0,64.0,6.5,15.0,149.0,494.22,415.36
2017,10,10,7,45,473.0,74.5,6.6,15.5,200.5,574.07,482.09
2017,10,10,8,0,537.0,85.0,6.7,16.0,252.0,648.58,541.55
2017,10,10,8,15,581.5,92.5,6.65,16.0,304.0,699.58,580.87
2017,10,10,8,30,626.0,100.0,6.6,16.0,356.0,747.83,616.82
2017,10,10,8,45,337.0,151.5,6.6,16.5,291.5,499.89,415.49
2017,10,10,9,0,48.0,203.0,6.6,17.0,227.0,244.05,198.19
2017,10,10,9,15,39.0,214.5,6.55,17.0,235.5,241.23,195.14
2017,10,10,9,30,30.0,226.0,6.5,17.0,244.0,238.88,192.2
2017,10,10,9,45,39.5,250.5,6.45,17.5,275.5,266.94,214.13
2017,10,10,10,0,49.0,275.0,6.4,18.0,307.0,293.62,234.61
2017,10,10,10,15,107.5,307.0,6.3,18.5,381.5,367.11,293.2
2017,10,10,10,30,166.0,339.0,6.2,19.0,456.0,452.08,358.92
2017,10,10,10,45,106.5,332.0,6.15,19.5,408.0,370.41,292.58
2017,10,10,11,0,47.0,325.0,6.1,20.0,360.0,310.31,243.28
2017,10,10,11,15,133.5,353.0,5.95,20.0,456.5,398.5,312.84
2017,10,10,11,30,220.0,381.0,5.8,20.0,553.0,463.62,362.63
2017,10,10,11,45,303.0,366.5,5.7,20.5,606.0,490.13,381.32
2017,10,10,12,0,386.0,352.0,5.6,21.0,659.0,499.3,385.95
2017,10,10,12,15,404.5,342.5,5.45,21.0,665.0,471.39,362.28
2017,10,10,12,30,423.0,333.0,5.3,21.0,671.0,442.36,337.23
2017,10,10,12,45,636.0,228.5,5.2,21.5,730.0,420.52,313.61
2017,10,10,13,0,849.0,124.0,5.1,22.0,789.0,378.99,270.98
2017,10,10,13,15,844.0,123.0,5.0,22.0,772.5,319.18,218.07
2017,10,10,13,30,839.0,122.0,4.9,22.0,756.0,261.42,167.87
2017,10,10,13,45,831.5,120.0,4.8,22.5,731.0,202.55,120.59
2017,10,10,14,0,824.0,118.0,4.7,23.0,706.0,144.18,83.14
2017,10,10,14,15,813.0,116.0,4.6,23.0,674.0,89.94,70.2
2017,10,10,14,30,802.0,114.0,4.5,23.0,642.0,89.35,69.9
2017,10,10,14,45,789.0,110.0,4.4,23.0,603.5,87.43,68.45
2017,10,10,15,0,776.0,106.0,4.3,23.0,565.0,85.43,66.95
2017,10,10,15,15,755.0,102.5,4.2,23.0,520.5,83.5,65.52
2017,10,10,15,30,734.0,99.0,4.1,23.0,476.0,75.24,58.73
2017,10,10,15,45,709.0,93.5,4.0,23.0,427.0,71.93,56.11
2017,10,10,16,0,684.0,88.0,3.9,23.0,378.0,68.52,53.39
2017,10,10,16,15,643.5,82.0,3.6,22.5,326.0,64.4,50.12
2017,10,10,16,30,603.0,76.0,3.3,22.0,274.0,60.23,46.73
2017,10,10,16,45,545.5,68.0,3.05,21.5,221.5,54.32,41.7
2017,10,10,17,0,488.0,60.0,2.8,21.0,169.0,48.37,36.44
2017,10,10,17,15,393.5,49.0,2.6,20.5,120.5,39.7,28.58
2017,10,10,17,30,299.0,38.0,2.4,20.0,72.0,31.04,20.32
2017,10,10,17,45,149.5,19.0,2.2,19.5,36.0,14.56,0.94
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
