Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,16.0,3.6,13.5,27.5,150.78,0.0
2017,10,11,7,0,244.0,32.0,3.8,14.0,55.0,304.21,236.04
2017,10,11,7,15,346.0,44.5,4.0,14.5,101.5,413.67,340.93
2017,10,11,7,30,448.0,57.0,4.2,15.0,148.0,524.88,435.31
2017,10,11,7,45,510.5,66.0,4.45,15.5,199.5,597.14,494.91
2017,10,11,8,0,573.0,75.0,4.7,16.0,251.0,668.29,550.9
2017,10,11,8,15,616.0,81.5,4.65,16.5,303.0,716.34,585.59
2017,10,11,8,30,659.0,88.0,4.6,17.0,355.0,761.77,616.94
2017,10,11,8,45,689.0,92.5,4.55,17.5,404.5,789.45,634.04
2017,10,11,9,0,719.0,97.0,4.5,18.0,454.0,813.74,648.3
2017,10,11,9,15,741.0,101.0,4.35,18.5,499.0,821.15,649.38
2017,10,11,9,30,763.0,105.0,4.2,19.0,544.0,830.49,652.34
2017,10,11,9,45,779.0,108.0,4.1,19.5,584.0,829.32,648.07
2017,10,11,10,0,795.0,111.0,4.0,20.0,624.0,824.13,641.18
2017,10,11,10,15,806.5,113.0,3.9,20.5,657.0,810.05,628.18
2017,10,11,10,30,818.0,115.0,3.8,21.0,690.0,792.1,612.72
2017,10,11,10,45,826.0,117.0,3.7,21.5,715.5,767.6,592.84
2017,10,11,11,0,834.0,119.0,3.6,22.0,741.0,739.51,569.46
2017,10,11,11,15,839.5,120.0,3.5,22.5,758.5,705.24,541.17
2017,10,11,11,30,845.0,121.0,3.4,23.0,776.0,662.33,506.5
2017,10,11,11,45,841.5,125.0,3.3,23.5,784.0,624.6,474.75
2017,10,11,12,0,838.0,129.0,3.2,24.0,792.0,579.2,436.98
2017,10,11,12,15,838.0,129.0,3.1,24.0,792.5,530.38,396.82
2017,10,11,12,30,838.0,129.0,3.0,24.0,793.0,479.72,354.26
2017,10,11,12,45,835.0,129.0,2.9,24.5,785.0,426.29,307.99
2017,10,11,13,0,832.0,129.0,2.8,25.0,777.0,371.82,260.22
2017,10,11,13,15,827.0,127.5,2.7,25.0,760.5,314.95,211.01
2017,10,11,13,30,822.0,126.0,2.6,25.0,744.0,257.83,162.67
2017,10,11,13,45,813.5,125.0,2.55,25.0,719.0,200.47,118.16
2017,10,11,14,0,805.0,124.0,2.5,25.0,694.0,143.72,83.29
2017,10,11,14,15,793.5,121.5,2.45,25.0,662.0,92.91,72.01
2017,10,11,14,30,782.0,119.0,2.4,25.0,630.0,92.1,71.56
2017,10,11,14,45,751.5,122.0,2.35,25.5,589.0,94.41,73.49
2017,10,11,15,0,721.0,125.0,2.3,26.0,548.0,89.23,69.24
2017,10,11,15,15,372.0,157.5,2.25,25.5,375.0,102.47,80.62
2017,10,11,15,30,23.0,190.0,2.2,25.0,202.0,135.24,108.27
2017,10,11,15,45,322.5,146.0,2.15,25.0,282.5,101.2,80.18
2017,10,11,16,0,622.0,102.0,2.1,25.0,363.0,77.18,60.24
2017,10,11,16,15,579.5,95.0,1.9,24.5,312.0,72.77,56.81
2017,10,11,16,30,537.0,88.0,1.7,24.0,261.0,68.31,53.23
2017,10,11,16,45,480.0,77.0,1.5,24.0,210.0,60.54,46.56
2017,10,11,17,0,423.0,66.0,1.3,24.0,159.0,52.6,39.55
2017,10,11,17,15,330.5,52.5,1.2,23.0,112.5,39.75,28.27
2017,10,11,17,30,238.0,39.0,1.1,22.0,66.0,29.5,18.73
2017,10,11,17,45,119.0,19.5,1.0,21.5,33.0,14.83,0.0
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,113.0,16.0,1.3,17.5,26.5,106.36,0.0
2017,10,12,7,0,226.0,32.0,1.5,18.0,53.0,289.09,217.29
2017,10,12,7,15,326.5,45.5,1.6,18.5,99.0,392.55,315.18
2017,10,12,7,30,427.0,59.0,1.7,19.0,145.0,506.97,408.44
2017,10,12,7,45,494.5,67.5,1.85,20.0,196.5,583.01,467.23
2017,10,12,8,0,562.0,76.0,2.0,21.0,248.0,657.85,522.01
2017,10,12,8,15,605.5,83.0,1.7,21.5,299.5,706.82,553.32
2017,10,12,8,30,649.0,90.0,1.4,22.0,351.0,753.17,580.6
2017,10,12,8,45,682.0,94.0,1.1,23.0,401.0,782.89,593.22
2017,10,12,9,0,715.0,98.0,0.8,24.0,451.0,809.18,602.18
2017,10,12,9,15,737.0,102.0,0.7,24.5,496.0,821.72,605.49
2017,10,12,9,30,759.0,106.0,0.6,25.0,541.0,825.62,603.27
2017,10,12,9,45,776.5,108.5,0.55,26.0,580.5,825.19,598.16
2017,10,12,10,0,794.0,111.0,0.5,27.0,620.0,820.71,590.69
2017,10,12,10,15,805.5,113.0,0.65,27.5,653.0,806.59,581.87
2017,10,12,10,30,817.0,115.0,0.8,28.0,686.0,788.61,570.59
2017,10,12,10,45,826.0,116.0,1.0,28.5,711.5,763.86,555.39
2017,10,12,11,0,835.0,117.0,1.2,29.0,737.0,735.51,536.27
2017,10,12,11,15,840.0,118.0,1.3,29.0,754.5,700.89,512.07
2017,10,12,11,30,845.0,119.0,1.4,29.0,772.0,657.88,481.61
2017,10,12,11,45,858.0,113.5,1.5,29.5,783.5,617.79,451.28
2017,10,12,12,0,871.0,108.0,1.6,30.0,795.0,574.5,417.66
2017,10,12,12,15,871.5,108.0,1.7,30.0,795.5,526.22,380.14
2017,10,12,12,30,872.0,108.0,1.8,30.0,796.0,476.0,339.88
2017,10,12,12,45,868.0,109.0,1.9,30.5,787.5,423.02,295.73
2017,10,12,13,0,864.0,110.0,2.0,31.0,779.0,368.97,249.84
2017,10,12,13,15,859.0,109.0,2.05,31.0,762.5,312.48,202.27
2017,10,12,13,30,854.0,108.0,2.1,31.0,746.0,255.58,155.43
2017,10,12,13,45,844.0,107.5,2.2,31.0,720.5,198.06,112.33
2017,10,12,14,0,834.0,107.0,2.3,31.0,695.0,132.9,72.9
2017,10,12,14,15,823.5,105.0,2.3,31.0,663.0,83.8,62.88
2017,10,12,14,30,813.0,103.0,2.3,31.0,631.0,83.01,62.43
2017,10,12,14,45,788.5,104.5,2.35,31.0,591.0,84.09,63.47
2017,10,12,15,0,764.0,106.0,2.4,31.0,551.0,85.36,64.68
2017,10,12,15,15,743.0,102.0,2.35,30.5,506.5,83.09,63.15
2017,10,12,15,30,722.0,98.0,2.3,30.0,462.0,74.51,56.42
2017,10,12,15,45,690.0,94.5,2.3,30.0,413.0,72.38,54.86
2017,10,12,16,0,658.0,91.0,2.3,30.0,364.0,70.27,53.29
2017,10,12,16,15,616.5,84.5,2.05,29.5,312.5,65.9,49.9
2017,10,12,16,30,575.0,78.0,1.8,29.0,261.0,61.47,46.38
2017,10,12,16,45,515.0,69.0,1.55,28.5,209.5,54.88,40.89
2017,10,12,17,0,455.0,60.0,1.3,28.0,158.0,48.22,35.15
2017,10,12,17,15,360.5,48.0,1.2,27.0,111.0,38.81,26.91
2017,10,12,17,30,266.0,36.0,1.1,26.0,64.0,27.48,16.56
2017,10,12,17,45,133.0,18.0,1.0,25.5,32.0,13.75,0.0
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,120.0,15.5,1.1,20.5,26.5,111.51,0.0
2017,10,13,7,0,240.0,31.0,1.2,21.0,53.0,299.2,219.45
2017,10,13,7,15,344.5,44.0,1.2,21.5,99.5,409.81,323.07
2017,10,13,7,30,449.0,57.0,1.2,22.0,146.0,523.23,413.21
2017,10,13,7,45,528.0,63.0,1.2,23.0,199.5,606.46,474.88
2017,10,13,8,0,607.0,69.0,1.2,24.0,253.0,688.48,531.83
2017,10,13,8,15,649.5,75.0,1.35,24.5,305.5,735.18,563.63
2017,10,13,8,30,692.0,81.0,1.5,25.0,358.0,779.25,592.71
2017,10,13,8,45,461.0,145.0,1.7,26.0,340.0,627.61,483.12
2017,10,13,9,0,230.0,209.0,1.9,27.0,322.0,439.17,339.86
2017,10,13,9,15,253.5,228.0,2.0,27.5,363.0,493.08,378.84
2017,10,13,9,30,277.0,247.0,2.1,28.0,404.0,523.4,398.99
2017,10,13,9,45,560.5,170.0,2.25,28.5,518.0,705.45,532.15
2017,10,13,10,0,844.0,93.0,2.4,29.0,632.0,831.28,616.32
2017,10,13,10,15,854.5,95.0,2.4,29.0,665.0,816.04,603.72
2017,10,13,10,30,865.0,97.0,2.4,29.0,698.0,796.98,589.93
2017,10,13,10,45,873.5,98.0,2.45,29.5,724.0,771.58,571.18
2017,10,13,11,0,882.0,99.0,2.5,30.0,750.0,742.58,549.69
2017,10,13,11,15,886.5,100.0,2.5,30.0,767.5,707.31,523.23
2017,10,13,11,30,891.0,101.0,2.5,30.0,785.0,668.92,494.12
2017,10,13,11,45,893.5,101.0,2.55,30.5,794.0,625.51,460.11
2017,10,13,12,0,896.0,101.0,2.6,31.0,803.0,579.54,423.48
2017,10,13,12,15,896.0,101.0,2.6,31.0,803.5,529.94,383.96
2017,10,13,12,30,896.0,101.0,2.6,31.0,804.0,478.4,341.86
2017,10,13,12,45,894.5,100.0,2.6,31.5,796.0,423.82,295.78
2017,10,13,13,0,893.0,99.0,2.6,32.0,788.0,367.94,247.93
2017,10,13,13,15,888.5,98.0,2.55,32.0,771.0,310.18,199.03
2017,10,13,13,30,884.0,97.0,2.5,32.0,754.0,251.92,151.02
2017,10,13,13,45,877.5,95.5,2.5,32.0,729.0,192.77,106.85
2017,10,13,14,0,871.0,94.0,2.5,32.0,704.0,133.82,73.18
2017,10,13,14,15,861.0,92.5,2.5,32.0,672.0,86.84,65.09
2017,10,13,14,30,851.0,91.0,2.5,32.0,640.0,85.69,64.35
2017,10,13,14,45,823.0,93.5,2.5,32.0,598.0,78.0,58.28
2017,10,13,15,0,795.0,96.0,2.5,32.0,556.0,79.54,59.7
2017,10,13,15,15,775.0,93.0,2.45,31.5,511.5,77.72,58.52
2017,10,13,15,30,755.0,90.0,2.4,31.0,467.0,75.86,57.31
2017,10,13,15,45,726.0,86.0,2.35,31.0,417.5,73.07,55.2
2017,10,13,16,0,697.0,82.0,2.3,31.0,368.0,64.83,48.56
2017,10,13,16,15,656.0,76.0,2.05,30.5,316.0,60.53,45.22
2017,10,13,16,30,615.0,70.0,1.8,30.0,264.0,56.18,41.75
2017,10,13,16,45,555.0,62.5,1.55,29.5,211.5,50.45,36.98
2017,10,13,17,0,495.0,55.0,1.3,29.0,159.0,44.7,32.02
2017,10,13,17,15,396.5,44.0,1.2,28.0,111.0,35.87,24.29
2017,10,13,17,30,298.0,33.0,1.1,27.0,63.0,27.06,15.95
2017,10,13,17,45,149.0,16.5,1.05,26.5,31.5,13.38,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,113.5,15.5,0.7,21.5,25.5,105.89,0.0
2017,10,14,7,0,227.0,31.0,0.7,22.0,51.0,288.48,207.12
2017,10,14,7,15,334.0,44.0,0.9,22.5,97.5,399.57,312.64
2017,10,14,7,30,441.0,57.0,1.1,23.0,144.0,514.77,404.64
2017,10,14,7,45,512.0,65.5,1.35,24.0,196.0,593.64,464.77
2017,10,14,8,0,583.0,74.0,1.6,25.0,248.0,671.37,521.05
2017,10,14,8,15,627.5,80.0,1.75,25.5,300.5,719.74,554.33
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,765.44,584.68
2017,10,14,8,45,708.0,89.0,2.05,26.5,403.5,796.28,603.93
2017,10,14,9,0,744.0,92.0,2.2,27.0,454.0,818.33,616.91
2017,10,14,9,15,765.5,95.5,2.25,27.5,499.0,830.06,622.01
2017,10,14,9,30,787.0,99.0,2.3,28.0,544.0,837.8,624.54
2017,10,14,9,45,803.5,101.0,2.4,28.5,584.0,835.35,620.73
2017,10,14,10,0,820.0,103.0,2.5,29.0,624.0,828.84,614.42
2017,10,14,10,15,831.0,105.0,2.55,29.5,656.5,813.69,602.14
2017,10,14,10,30,842.0,107.0,2.6,30.0,689.0,794.65,587.47
2017,10,14,10,45,848.0,109.5,2.65,30.5,714.0,760.66,562.84
2017,10,14,11,0,854.0,112.0,2.7,31.0,739.0,731.77,540.83
2017,10,14,11,15,489.0,242.5,2.7,31.0,603.5,565.54,418.62
2017,10,14,11,30,124.0,373.0,2.7,31.0,468.0,392.69,289.99
2017,10,14,11,45,191.0,375.0,2.75,31.5,523.0,419.0,308.91
2017,10,14,12,0,258.0,377.0,2.8,32.0,578.0,443.48,324.75
2017,10,14,12,15,346.0,349.0,2.8,32.0,619.0,441.65,321.63
2017,10,14,12,30,434.0,321.0,2.8,32.0,660.0,432.77,312.17
2017,10,14,12,45,640.0,221.0,2.8,32.0,715.0,408.36,288.27
2017,10,14,13,0,846.0,121.0,2.8,32.0,770.0,362.47,245.08
2017,10,14,13,15,570.5,232.5,2.8,32.0,665.5,305.9,206.27
2017,10,14,13,30,295.0,344.0,2.8,32.0,561.0,278.2,193.56
2017,10,14,13,45,552.0,232.0,2.85,32.0,622.5,217.03,138.28
2017,10,14,14,0,809.0,120.0,2.9,32.0,684.0,134.08,76.01
2017,10,14,14,15,797.0,118.0,2.9,32.0,651.5,91.32,68.75
2017,10,14,14,30,785.0,116.0,2.9,32.0,619.0,90.73,68.46
2017,10,14,14,45,756.0,118.0,2.95,32.0,578.0,92.36,69.96
2017,10,14,15,0,727.0,120.0,3.0,32.0,537.0,86.75,65.59
2017,10,14,15,15,703.5,115.5,2.9,31.5,492.5,84.55,64.14
2017,10,14,15,30,680.0,111.0,2.8,31.0,448.0,82.32,62.65
2017,10,14,15,45,644.0,106.5,2.75,31.0,398.5,79.8,60.79
2017,10,14,16,0,608.0,102.0,2.7,31.0,349.0,77.31,58.92
2017,10,14,16,15,563.0,94.5,2.4,30.5,298.0,72.51,55.21
2017,10,14,16,30,518.0,87.0,2.1,30.0,247.0,67.66,51.35
2017,10,14,16,45,449.0,77.0,1.85,29.5,196.0,57.78,43.12
2017,10,14,17,0,380.0,67.0,1.6,29.0,145.0,50.26,36.63
2017,10,14,17,15,282.5,51.5,1.5,28.5,100.0,38.69,26.5
2017,10,14,17,30,185.0,36.0,1.4,28.0,55.0,27.08,15.66
2017,10,14,17,45,92.5,18.0,1.3,27.5,27.5,13.64,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,2.7,22.5,0.5,0.39,0.0
2017,10,15,7,0,0.0,1.0,3.2,23.0,1.0,0.75,0.0
2017,10,15,7,15,0.0,3.0,3.85,22.5,3.0,2.27,0.0
2017,10,15,7,30,0.0,5.0,4.5,22.0,5.0,3.78,0.0
2017,10,15,7,45,0.0,7.0,5.2,22.0,7.0,5.31,0.0
2017,10,15,8,0,0.0,9.0,5.9,22.0,9.0,6.83,0.05
2017,10,15,8,15,0.0,11.0,6.1,21.5,11.0,8.36,1.34
2017,10,15,8,30,0.0,13.0,6.3,21.0,13.0,9.89,2.62
2017,10,15,8,45,2.5,86.5,6.55,21.0,88.0,69.53,52.26
2017,10,15,9,0,5.0,160.0,6.8,21.0,163.0,140.01,109.93
2017,10,15,9,15,2.5,150.5,6.7,21.0,152.0,125.7,97.78
2017,10,15,9,30,0.0,141.0,6.6,21.0,141.0,113.17,87.2
2017,10,15,9,45,4.0,172.0,6.5,21.5,174.5,143.07,111.09
2017,10,15,10,0,8.0,203.0,6.4,22.0,208.0,172.45,134.2
2017,10,15,10,15,23.5,244.5,6.3,22.0,260.5,219.92,172.03
2017,10,15,10,30,39.0,286.0,6.2,22.0,313.0,281.94,220.67
2017,10,15,10,45,31.0,281.5,6.15,22.5,303.5,265.19,206.4
2017,10,15,11,0,23.0,277.0,6.1,23.0,294.0,237.94,184.2
2017,10,15,11,15,47.5,315.0,6.05,23.5,351.0,293.65,227.2
2017,10,15,11,30,72.0,353.0,6.0,24.0,408.0,333.49,257.08
2017,10,15,11,45,152.5,365.5,6.0,24.5,484.0,388.24,298.35
2017,10,15,12,0,233.0,378.0,6.0,25.0,560.0,424.67,324.34
2017,10,15,12,15,203.0,381.0,5.95,25.0,539.5,391.19,297.55
2017,10,15,12,30,173.0,384.0,5.9,25.0,519.0,360.16,272.92
2017,10,15,12,45,310.5,345.0,5.9,25.0,583.0,366.08,273.72
2017,10,15,13,0,448.0,306.0,5.9,25.0,647.0,354.92,259.04
2017,10,15,13,15,412.5,312.5,5.85,25.0,621.5,316.43,227.36
2017,10,15,13,30,377.0,319.0,5.8,25.0,596.0,279.16,198.02
2017,10,15,13,45,611.0,210.5,5.8,25.0,641.5,210.23,135.58
2017,10,15,14,0,845.0,102.0,5.8,25.0,687.0,131.41,76.42
2017,10,15,14,15,835.0,100.0,5.75,25.0,655.0,81.39,62.67
2017,10,15,14,30,825.0,98.0,5.7,25.0,623.0,80.48,62.07
2017,10,15,14,45,804.0,98.5,5.7,25.0,583.5,80.9,62.58
2017,10,15,15,0,783.0,99.0,5.7,25.0,544.0,81.43,63.2
2017,10,15,15,15,762.5,95.5,5.65,24.5,499.5,79.32,61.74
2017,10,15,15,30,742.0,92.0,5.6,24.0,455.0,77.16,60.24
2017,10,15,15,45,719.0,86.0,5.55,24.0,407.0,67.48,52.2
2017,10,15,16,0,696.0,80.0,5.5,24.0,359.0,63.54,49.01
2017,10,15,16,15,655.5,74.0,5.3,23.5,307.5,59.2,45.51
2017,10,15,16,30,615.0,68.0,5.1,23.0,256.0,54.81,41.87
2017,10,15,16,45,558.5,60.0,4.9,23.0,204.5,48.68,36.52
2017,10,15,17,0,502.0,52.0,4.7,23.0,153.0,42.51,30.94
2017,10,15,17,15,399.5,41.0,4.45,22.5,105.5,33.57,22.84
2017,10,15,17,30,297.0,30.0,4.2,22.0,58.0,24.65,13.92
2017,10,15,17,45,148.5,15.0,4.0,21.5,29.0,12.2,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,195.5,12.5,4.35,11.0,28.5,170.37,0.0
2017,10,16,7,0,391.0,25.0,4.4,11.0,57.0,405.37,296.27
2017,10,16,7,15,505.5,34.0,4.55,11.5,109.0,524.4,431.22
2017,10,16,7,30,620.0,43.0,4.7,12.0,161.0,644.39,534.69
2017,10,16,7,45,686.5,48.5,4.85,13.0,218.0,717.74,594.67
2017,10,16,8,0,753.0,54.0,5.0,14.0,275.0,789.25,649.41
2017,10,16,8,15,793.0,58.0,5.1,14.5,331.5,832.14,680.57
2017,10,16,8,30,833.0,62.0,5.2,15.0,388.0,871.84,708.01
2017,10,16,8,45,861.5,65.0,5.35,16.0,441.5,885.86,714.43
2017,10,16,9,0,890.0,68.0,5.5,17.0,495.0,906.25,725.4
2017,10,16,9,15,909.0,70.5,5.4,17.5,543.5,913.38,726.34
2017,10,16,9,30,928.0,73.0,5.3,18.0,592.0,916.36,724.39
2017,10,16,9,45,942.5,74.5,5.25,18.5,634.5,909.92,716.12
2017,10,16,10,0,957.0,76.0,5.2,19.0,677.0,899.21,705.07
2017,10,16,10,15,967.0,77.5,5.15,19.5,712.0,880.49,688.53
2017,10,16,10,30,977.0,79.0,5.1,20.0,747.0,857.6,669.31
2017,10,16,10,45,984.0,80.0,5.05,20.5,774.5,827.81,645.36
2017,10,16,11,0,991.0,81.0,5.0,21.0,802.0,794.15,618.87
2017,10,16,11,15,995.5,82.0,4.95,21.5,820.5,755.05,586.18
2017,10,16,11,30,1000.0,83.0,4.9,22.0,839.0,712.51,550.54
2017,10,16,11,45,1001.5,83.5,4.9,22.5,848.5,664.48,510.47
2017,10,16,12,0,1003.0,84.0,4.9,23.0,858.0,613.66,467.48
2017,10,16,12,15,1003.0,84.0,4.85,23.0,858.5,559.11,421.41
2017,10,16,12,30,1003.0,84.0,4.8,23.0,859.0,502.38,372.41
2017,10,16,12,45,1000.5,84.0,4.75,23.5,850.0,442.77,319.39
2017,10,16,13,0,998.0,84.0,4.7,24.0,841.0,381.71,264.53
2017,10,16,13,15,993.5,83.0,4.65,24.0,823.0,318.26,208.48
2017,10,16,13,30,989.0,82.0,4.6,24.0,805.0,254.17,153.86
2017,10,16,13,45,982.0,81.0,4.55,24.5,778.0,189.34,104.44
2017,10,16,14,0,975.0,80.0,4.5,25.0,751.0,124.68,68.67
2017,10,16,14,15,965.5,78.5,4.45,25.0,716.5,81.39,62.66
2017,10,16,14,30,956.0,77.0,4.4,25.0,682.0,79.93,61.61
2017,10,16,14,45,943.0,75.5,4.35,25.0,640.5,78.28,60.38
2017,10,16,15,0,930.0,74.0,4.3,25.0,599.0,76.52,59.08
2017,10,16,15,15,911.5,71.5,4.2,24.5,551.0,73.87,57.14
2017,10,16,15,30,893.0,69.0,4.1,24.0,503.0,71.08,55.08
2017,10,16,15,45,867.0,65.5,4.0,24.0,450.0,67.33,52.08
2017,10,16,16,0,841.0,62.0,3.9,24.0,397.0,57.82,44.12
2017,10,16,16,15,802.5,58.0,3.4,23.0,341.0,54.03,41.16
2017,10,16,16,30,764.0,54.0,2.9,22.0,285.0,50.22,38.09
2017,10,16,16,45,703.5,48.5,2.45,21.5,228.0,44.96,33.53
2017,10,16,17,0,643.0,43.0,2.0,21.0,171.0,39.75,28.83
2017,10,16,17,15,534.5,34.5,1.85,19.5,118.0,31.7,21.53
2017,10,16,17,30,426.0,26.0,1.7,18.0,65.0,23.79,13.23
2017,10,16,17,45,213.0,13.0,1.6,17.0,32.5,10.23,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,176.5,12.5,1.8,9.5,26.5,154.38,0.0
2017,10,17,7,0,353.0,25.0,2.0,10.0,53.0,384.04,273.21
2017,10,17,7,15,470.5,35.0,2.05,10.5,104.0,504.41,410.51
2017,10,17,7,30,588.0,45.0,2.1,11.0,155.0,625.88,512.38
2017,10,17,7,45,654.5,51.0,2.2,12.0,211.0,690.2,563.62
2017,10,17,8,0,721.0,57.0,2.3,13.0,267.0,762.03,616.96
2017,10,17,8,15,762.5,61.5,2.3,14.0,322.5,806.75,646.57
2017,10,17,8,30,804.0,66.0,2.3,15.0,378.0,848.28,672.38
2017,10,17,8,45,833.0,69.5,2.3,16.0,431.0,873.52,685.54
2017,10,17,9,0,862.0,73.0,2.3,17.0,484.0,894.87,695.64
2017,10,17,9,15,881.5,75.5,2.25,17.5,531.5,892.33,689.83
2017,10,17,9,30,901.0,78.0,2.2,18.0,579.0,895.85,688.57
2017,10,17,9,45,915.5,80.0,2.2,19.0,621.0,890.23,680.3
2017,10,17,10,0,930.0,82.0,2.2,20.0,663.0,880.41,669.49
2017,10,17,10,15,940.5,83.5,2.1,20.5,697.5,862.53,653.8
2017,10,17,10,30,951.0,85.0,2.0,21.0,732.0,840.56,635.66
2017,10,17,10,45,958.5,86.0,1.95,21.5,759.0,811.77,613.56
2017,10,17,11,0,966.0,87.0,1.9,22.0,786.0,779.18,588.68
2017,10,17,11,15,970.5,88.0,1.85,22.0,804.0,740.86,559.18
2017,10,17,11,30,975.0,89.0,1.8,22.0,822.0,699.19,526.78
2017,10,17,11,45,978.0,89.0,1.75,22.5,831.5,652.56,489.21
2017,10,17,12,0,981.0,89.0,1.7,23.0,841.0,603.09,448.78
2017,10,17,12,15,981.0,89.0,1.65,23.5,841.5,549.54,404.42
2017,10,17,12,30,981.0,89.0,1.6,24.0,842.0,493.87,357.35
2017,10,17,12,45,979.5,88.0,1.6,24.5,833.5,434.98,306.98
2017,10,17,13,0,978.0,87.0,1.6,25.0,825.0,374.65,254.58
2017,10,17,13,15,974.0,86.5,1.55,25.0,807.5,312.83,201.39
2017,10,17,13,30,970.0,86.0,1.5,25.0,790.0,250.3,149.45
2017,10,17,13,45,964.0,84.5,1.5,25.0,764.0,186.41,102.27
2017,10,17,14,0,958.0,83.0,1.5,25.0,738.0,122.59,68.35
2017,10,17,14,15,948.5,81.5,1.45,25.0,704.0,82.72,63.66
2017,10,17,14,30,939.0,80.0,1.4,25.0,670.0,81.3,62.68
2017,10,17,14,45,926.0,77.5,1.4,25.0,628.5,79.07,60.98
2017,10,17,15,0,913.0,75.0,1.4,25.0,587.0,76.7,59.18
2017,10,17,15,15,894.5,72.5,1.35,25.0,540.0,74.07,57.16
2017,10,17,15,30,876.0,70.0,1.3,25.0,493.0,71.32,55.02
2017,10,17,15,45,850.5,67.0,1.3,25.0,440.5,61.76,47.12
2017,10,17,16,0,825.0,64.0,1.3,25.0,388.0,59.03,44.96
2017,10,17,16,15,786.5,59.5,1.15,24.0,332.5,54.93,41.76
2017,10,17,16,30,748.0,55.0,1.0,23.0,277.0,50.8,38.43
2017,10,17,16,45,687.0,49.0,0.9,22.5,221.0,45.19,33.59
2017,10,17,17,0,626.0,43.0,0.8,22.0,165.0,39.62,28.57
2017,10,17,17,15,516.0,34.5,0.85,21.0,113.0,31.6,21.26
2017,10,17,17,30,406.0,26.0,0.9,20.0,61.0,23.74,12.68
2017,10,17,17,45,203.0,13.0,1.0,19.0,30.5,10.23,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,182.0,12.5,0.6,11.5,26.5,158.46,0.0
2017,10,18,7,0,364.0,25.0,0.6,12.0,53.0,390.49,264.54
2017,10,18,7,15,481.0,35.0,0.6,12.5,104.0,512.34,405.04
2017,10,18,7,30,598.0,45.0,0.6,13.0,155.0,623.37,494.63
2017,10,18,7,45,661.5,51.5,0.65,14.0,211.0,695.13,548.66
2017,10,18,8,0,725.0,58.0,0.7,15.0,267.0,764.79,597.49
2017,10,18,8,15,766.5,63.0,0.75,16.0,323.0,810.08,626.4
2017,10,18,8,30,808.0,68.0,0.8,17.0,379.0,852.13,651.76
2017,10,18,8,45,836.0,71.5,0.85,18.0,431.5,876.33,664.11
2017,10,18,9,0,864.0,75.0,0.9,19.0,484.0,896.59,673.67
2017,10,18,9,15,884.0,77.5,1.15,20.0,532.0,894.36,671.53
2017,10,18,9,30,904.0,80.0,1.4,21.0,580.0,898.09,673.27
2017,10,18,9,45,918.5,82.0,1.7,22.0,621.5,892.26,668.83
2017,10,18,10,0,933.0,84.0,2.0,23.0,663.0,882.23,661.29
2017,10,18,10,15,943.5,85.5,2.0,23.5,698.0,864.14,646.59
2017,10,18,10,30,954.0,87.0,2.0,24.0,733.0,841.96,629.43
2017,10,18,10,45,961.0,88.0,2.0,24.5,759.5,812.59,607.62
2017,10,18,11,0,968.0,89.0,2.0,25.0,786.0,779.46,582.82
2017,10,18,11,15,972.5,90.0,2.0,25.0,804.0,740.99,553.83
2017,10,18,11,30,977.0,91.0,2.0,25.0,822.0,699.15,521.89
2017,10,18,11,45,977.5,92.0,2.0,25.5,831.0,651.81,484.32
2017,10,18,12,0,978.0,93.0,2.0,26.0,840.0,601.81,443.98
2017,10,18,12,15,977.5,93.0,2.0,26.5,840.0,548.08,399.93
2017,10,18,12,30,977.0,93.0,2.0,27.0,840.0,492.29,353.19
2017,10,18,12,45,975.0,92.5,2.0,27.5,831.0,433.74,303.29
2017,10,18,13,0,973.0,92.0,2.0,28.0,822.0,373.79,251.5
2017,10,18,13,15,968.0,91.5,2.0,28.0,804.0,311.93,198.85
2017,10,18,13,30,963.0,91.0,2.0,28.0,786.0,249.49,147.64
2017,10,18,13,45,955.5,90.0,2.05,28.0,759.5,186.09,101.67
2017,10,18,14,0,948.0,89.0,2.1,28.0,733.0,122.93,69.26
2017,10,18,14,15,938.0,87.0,2.1,28.0,698.5,85.73,65.4
2017,10,18,14,30,928.0,85.0,2.1,28.0,664.0,84.06,64.21
2017,10,18,14,45,901.0,87.5,2.15,28.0,620.0,84.63,64.85
2017,10,18,15,0,874.0,90.0,2.2,28.0,576.0,77.76,59.35
2017,10,18,15,15,853.0,87.0,2.15,27.5,528.5,75.64,57.9
2017,10,18,15,30,832.0,84.0,2.1,27.0,481.0,73.47,56.4
2017,10,18,15,45,801.0,80.0,2.1,27.0,428.5,70.34,53.96
2017,10,18,16,0,770.0,76.0,2.1,27.0,376.0,67.18,51.46
2017,10,18,16,15,727.0,70.5,1.85,26.0,321.0,62.63,47.95
2017,10,18,16,30,684.0,65.0,1.6,25.0,266.0,53.58,40.46
2017,10,18,16,45,613.5,58.0,1.35,24.0,210.0,47.86,35.62
2017,10,18,17,0,543.0,51.0,1.1,23.0,154.0,42.2,30.6
2017,10,18,17,15,428.0,39.5,1.1,22.0,103.5,32.67,21.98
2017,10,18,17,30,313.0,28.0,1.1,21.0,53.0,23.2,11.69
2017,10,18,17,45,156.5,14.0,1.15,20.0,26.5,11.02,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,51.0,14.0,1.2,15.5,18.0,52.54,0.0
2017,10,19,7,0,102.0,28.0,1.4,16.0,36.0,152.17,98.19
2017,10,19,7,15,175.5,47.0,1.5,16.5,74.0,243.23,196.03
2017,10,19,7,30,249.0,66.0,1.6,17.0,112.0,349.87,286.47
2017,10,19,7,45,313.0,79.0,1.75,17.5,155.5,421.0,345.79
2017,10,19,8,0,377.0,92.0,1.9,18.0,199.0,492.72,403.05
2017,10,19,8,15,436.5,102.5,1.9,19.0,250.5,556.44,449.88
2017,10,19,8,30,496.0,113.0,1.9,20.0,302.0,618.74,493.52
2017,10,19,8,45,615.0,106.5,1.95,21.0,373.5,722.85,565.94
2017,10,19,9,0,734.0,100.0,2.0,22.0,445.0,813.32,625.31
2017,10,19,9,15,606.0,146.0,2.0,22.5,449.5,738.62,569.13
2017,10,19,9,30,478.0,192.0,2.0,23.0,454.0,653.54,504.13
2017,10,19,9,45,646.5,153.0,2.05,23.5,535.5,750.11,573.72
2017,10,19,10,0,815.0,114.0,2.1,24.0,617.0,823.24,621.26
2017,10,19,10,15,827.0,116.0,2.1,24.5,650.0,808.56,608.06
2017,10,19,10,30,839.0,118.0,2.1,25.0,683.0,789.91,593.2
2017,10,19,10,45,596.5,217.0,2.15,25.5,626.0,667.79,502.51
2017,10,19,11,0,354.0,316.0,2.2,26.0,569.0,542.75,408.53
2017,10,19,11,15,374.5,318.5,2.25,26.5,592.0,534.94,401.88
2017,10,19,11,30,395.0,321.0,2.3,27.0,615.0,524.15,392.1
2017,10,19,11,45,419.5,314.0,2.4,27.5,630.0,511.7,380.99
2017,10,19,12,0,444.0,307.0,2.5,28.0,645.0,488.0,361.43
2017,10,19,12,15,522.5,278.5,2.55,28.0,675.5,471.0,346.44
2017,10,19,12,30,601.0,250.0,2.6,28.0,706.0,445.71,323.9
2017,10,19,12,45,611.0,242.0,2.7,28.5,702.0,402.48,287.34
2017,10,19,13,0,621.0,234.0,2.8,29.0,698.0,356.07,247.89
2017,10,19,13,15,564.5,246.5,2.9,29.0,661.0,304.2,207.08
2017,10,19,13,30,508.0,259.0,3.0,29.0,624.0,258.5,172.76
2017,10,19,13,45,449.0,270.5,3.1,29.0,585.0,217.7,145.64
2017,10,19,14,0,390.0,282.0,3.2,29.0,546.0,190.5,134.35
2017,10,19,14,15,409.0,261.5,3.2,28.5,526.5,163.63,128.53
2017,10,19,14,30,428.0,241.0,3.2,28.0,507.0,147.53,116.07
2017,10,19,14,45,566.0,181.0,3.25,28.0,508.0,119.32,93.37
2017,10,19,15,0,704.0,121.0,3.3,28.0,509.0,87.54,67.47
2017,10,19,15,15,596.0,137.5,3.2,27.5,447.0,97.44,76.06
2017,10,19,15,30,488.0,154.0,3.1,27.0,385.0,105.09,82.82
2017,10,19,15,45,462.0,142.0,3.05,27.0,341.5,98.22,77.33
2017,10,19,16,0,436.0,130.0,3.0,27.0,298.0,91.11,71.6
2017,10,19,16,15,413.0,113.0,2.65,26.5,253.0,80.57,63.02
2017,10,19,16,30,390.0,96.0,2.3,26.0,208.0,69.63,53.9
2017,10,19,16,45,341.5,79.5,1.95,25.5,163.0,58.35,44.27
2017,10,19,17,0,293.0,63.0,1.6,25.0,118.0,46.77,34.14
2017,10,19,17,15,216.5,45.5,1.55,24.0,78.5,34.04,22.83
2017,10,19,17,30,140.0,28.0,1.5,23.0,39.0,21.12,9.45
2017,10,19,17,45,70.0,14.0,1.5,22.5,19.5,11.02,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,78.42,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,221.98,137.9
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,342.59,274.23
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,464.86,376.88
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,284.19,233.95
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,45.3,32.3
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,30.16,19.7
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,15.23,7.12
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,43.27,30.32
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,72.54,54.04
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,50.27,35.59
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,29.1,18.17
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,89.65,66.92
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,155.0,118.07
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,165.45,125.89
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,175.64,133.56
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,219.43,167.1
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,273.65,207.79
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,312.92,237.25
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,347.86,262.95
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,394.26,297.06
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,428.22,320.69
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,422.43,314.36
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,410.16,302.32
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,377.73,274.74
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,343.71,245.65
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,305.19,214.23
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,267.05,184.15
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,227.36,156.13
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,189.71,135.17
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,122.81,95.75
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,78.77,59.9
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,85.96,66.03
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,100.66,78.36
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,113.0,88.96
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,128.93,102.61
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,117.22,93.18
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,105.05,83.29
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,93.73,74.11
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,79.73,62.45
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,65.24,49.99
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,50.49,37.07
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,35.13,23.48
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,19.57,7.57
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,10.23,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
