Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,83.1,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,227.77,131.7
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,356.83,280.53
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,478.76,382.22
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,559.71,447.38
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,639.79,508.64
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,688.67,544.15
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,735.01,576.49
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,491.83,391.14
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,177.7,137.91
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,293.38,230.58
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,406.97,317.58
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,628.09,487.4
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,801.65,610.96
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,786.35,596.7
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,759.65,575.74
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,653.48,494.13
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,523.79,394.51
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,505.75,380.34
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,486.65,364.91
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,386.38,288.92
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,301.32,224.41
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,355.79,263.9
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,392.13,287.46
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,352.2,255.83
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,318.79,229.76
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,287.54,205.69
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,258.4,183.98
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,196.58,126.6
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,111.67,65.71
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,85.54,64.45
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,84.67,64.04
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,84.54,64.1
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,84.52,64.25
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,75.73,57.21
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,73.42,55.49
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,70.86,53.55
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,68.33,51.6
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,63.47,47.75
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,58.58,43.75
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,51.8,38.0
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,42.52,29.9
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,31.41,20.07
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,20.38,7.13
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,10.62,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.13,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.27,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,3.41,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,4.55,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,163.04,133.78
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,328.41,269.73
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,239.48,194.8
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,155.6,123.37
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,170.36,134.85
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,184.89,145.9
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,209.91,165.43
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,251.37,197.65
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,380.99,300.51
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,500.24,391.37
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,624.23,487.05
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,716.66,555.45
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,682.69,527.44
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,645.51,497.12
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,603.91,462.27
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,562.27,426.23
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,512.24,383.69
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,460.14,338.39
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,404.88,289.06
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,348.18,238.1
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,290.13,187.04
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,231.27,137.91
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,170.23,93.95
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,108.96,64.71
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,83.19,64.05
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,81.85,63.09
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,78.86,60.75
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,75.68,58.26
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,73.07,56.36
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,63.83,48.83
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,60.17,45.87
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,56.39,42.78
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,52.24,39.48
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,48.06,36.04
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,42.03,30.82
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,36.01,25.39
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,27.47,17.48
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,19.12,5.66
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,8.26,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,150.74,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,353.52,177.7
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,484.8,381.3
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,607.54,483.48
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,678.36,538.93
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,747.74,589.62
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,789.8,616.55
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,828.84,639.85
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,841.2,643.81
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,859.72,651.94
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,866.22,656.69
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,868.71,658.53
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,861.35,652.22
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,849.92,643.04
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,831.41,628.42
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,808.92,611.3
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,779.55,589.59
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,746.55,564.4
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,708.22,533.55
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,666.68,499.98
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,619.89,462.29
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,570.67,422.0
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,518.28,378.8
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,463.88,332.94
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,406.85,283.64
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,348.62,232.87
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,288.14,181.19
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,227.14,131.71
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,165.75,88.89
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,104.77,61.64
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,80.96,61.67
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,79.5,60.76
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,77.81,59.51
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,76.02,58.19
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,73.04,55.89
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,63.52,48.1
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,60.83,46.0
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,58.13,43.86
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,54.08,40.7
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,50.04,37.42
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,44.09,32.25
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,35.19,24.35
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,26.23,16.14
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,17.4,3.29
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,8.26,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,139.08,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,327.47,146.52
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,462.2,371.61
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,587.06,481.34
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,660.67,542.01
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,732.8,597.33
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,776.0,628.1
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,816.21,655.03
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,830.11,661.81
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,850.06,672.76
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,856.73,675.14
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,859.47,674.91
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,853.2,666.99
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,842.84,656.35
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,824.44,641.82
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,802.09,624.66
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,773.28,602.02
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,740.83,575.56
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,702.57,544.67
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,661.11,510.81
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,615.33,472.13
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,567.05,430.75
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,515.36,386.61
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,461.56,339.63
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,404.76,288.73
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,346.46,236.14
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,286.19,183.1
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,225.22,132.42
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,163.08,88.4
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,100.81,60.56
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,78.94,60.94
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,77.46,59.97
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,75.17,58.19
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,72.75,56.31
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,70.03,54.29
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,67.18,52.15
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,63.36,49.03
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,54.28,41.34
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,50.4,38.23
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,46.54,35.01
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,40.79,29.9
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,35.11,24.64
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,26.55,16.58
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,18.2,2.16
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,7.87,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,147.51,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,343.46,127.37
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,481.8,384.24
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,609.13,495.41
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,681.48,555.62
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,752.28,610.71
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,795.0,638.84
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,834.64,662.63
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,846.86,665.33
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,865.06,671.88
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,871.69,672.32
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,874.27,670.1
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,867.39,661.53
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,856.37,650.4
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,836.84,634.92
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,813.34,616.93
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,783.7,595.18
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,750.35,569.58
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,711.77,539.83
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,669.88,507.02
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,623.01,468.75
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,573.76,427.86
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,520.57,383.56
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,465.32,336.49
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,407.38,285.81
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,348.12,233.57
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,287.19,181.05
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,225.7,131.04
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,163.02,87.65
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,100.56,60.97
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,80.79,61.91
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,79.27,60.93
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,80.11,61.79
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,73.78,56.66
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,71.14,54.74
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,68.44,52.74
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,65.14,50.11
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,61.82,47.41
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,57.47,43.88
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,49.04,36.71
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,42.81,31.24
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,36.63,25.6
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,26.52,16.22
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,16.5,0.0
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,7.87,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,104.39,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,262.69,71.52
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,411.59,330.71
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,545.67,449.81
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,625.33,516.38
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,704.16,578.15
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,745.33,607.56
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,791.1,638.77
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,818.8,655.27
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,842.64,668.44
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,852.0,673.41
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,857.21,676.19
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,843.64,663.65
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,835.21,654.72
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,817.61,639.49
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,796.11,621.66
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,768.18,599.4
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,736.62,572.7
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,699.44,541.06
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,659.05,506.62
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,614.01,468.34
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,565.84,426.88
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,513.25,381.84
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,458.7,334.24
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,401.62,283.28
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,343.4,231.19
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,283.03,178.74
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,222.2,129.13
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,161.06,87.31
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,100.4,62.46
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,83.2,63.63
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,81.74,62.56
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,79.73,61.05
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,70.31,53.38
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,67.93,51.66
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,65.49,49.88
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,62.48,47.49
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,59.46,45.04
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,55.04,41.53
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,50.64,37.89
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,40.81,29.42
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,34.97,24.12
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,25.25,15.03
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,15.65,0.0
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,7.47,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,76.67,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,203.72,29.74
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,345.66,279.85
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,471.46,396.55
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,550.82,467.94
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,629.4,535.58
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,680.33,577.52
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,728.6,615.67
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,756.79,635.5
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,781.5,652.05
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,794.32,658.81
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,798.63,658.94
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,795.25,653.38
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,787.94,644.99
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,774.37,632.9
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,756.89,617.88
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,730.54,593.69
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,700.92,566.87
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,667.07,537.58
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,630.12,505.4
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,585.65,465.84
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,539.89,424.81
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,469.56,365.77
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,406.51,313.58
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,316.04,242.74
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,254.35,198.05
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,249.66,193.17
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,235.04,180.39
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,206.73,160.33
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,178.76,140.81
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,137.31,113.15
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,104.92,85.76
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,123.42,101.98
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,150.15,125.3
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,131.04,109.32
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,115.69,96.48
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,94.91,78.52
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,77.72,63.54
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,71.3,58.04
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,61.4,49.26
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,50.61,39.46
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,39.6,29.22
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,28.86,18.62
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,18.07,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,9.83,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,124.85,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,291.52,3.51
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,440.28,359.36
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,574.66,484.46
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,648.94,548.4
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,721.57,606.39
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,767.22,641.12
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,809.74,671.64
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,832.47,686.14
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,851.38,697.8
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,849.89,693.66
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,853.79,693.75
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,846.06,685.25
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,834.33,674.04
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,747.92,605.72
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,641.01,518.63
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,703.05,566.08
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,733.66,587.61
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,637.87,509.08
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,535.59,426.51
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,561.97,444.65
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,560.19,437.93
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,508.31,392.02
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,454.46,343.55
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,397.64,291.17
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,339.6,237.49
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,280.13,184.04
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,220.13,133.6
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,158.68,90.57
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,97.48,66.0
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,84.05,67.55
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,82.28,66.19
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,80.02,64.39
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,70.48,56.26
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,68.08,54.34
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,65.63,52.36
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,62.25,49.53
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,58.83,46.63
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,53.97,42.56
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,49.1,38.32
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,39.36,29.48
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,33.46,23.84
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,23.66,14.17
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,14.01,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,6.69,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,116.98,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,274.13,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,425.49,339.52
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,561.72,464.91
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,639.75,531.28
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,716.02,591.95
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,762.97,626.13
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,806.87,656.08
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,831.48,670.71
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,842.94,675.28
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,851.04,676.99
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,855.13,675.82
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,849.64,668.18
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,839.99,657.82
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,821.9,641.81
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,799.8,623.24
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,770.35,599.9
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,737.24,572.02
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,698.98,540.27
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,657.48,505.61
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,610.7,466.37
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,561.38,424.36
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,508.66,379.64
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,453.92,332.08
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,396.16,280.58
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,337.14,227.71
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,276.66,175.01
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,215.62,125.35
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,153.37,83.48
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,91.39,60.39
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,79.93,62.21
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,78.37,61.05
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,77.16,60.18
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,75.87,59.26
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,66.2,51.31
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,63.68,49.42
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,60.58,46.9
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,57.46,44.31
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,52.94,40.7
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,48.42,36.92
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,41.97,31.16
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,32.77,22.76
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,22.91,13.07
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,13.2,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,6.29,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,121.5,8.5,1.9,7.5,14.0,102.45,0.0
2017,10,30,7,0,243.0,17.0,2.0,8.0,28.0,251.04,0.0
2017,10,30,7,15,386.0,28.0,2.2,8.5,73.0,409.55,322.83
2017,10,30,7,30,529.0,39.0,2.4,9.0,118.0,546.79,450.59
2017,10,30,7,45,604.5,46.0,2.6,10.0,171.0,615.54,509.89
2017,10,30,8,0,680.0,53.0,2.8,11.0,224.0,693.25,571.95
2017,10,30,8,15,726.5,58.0,2.7,12.0,277.5,740.99,606.05
2017,10,30,8,30,773.0,63.0,2.6,13.0,331.0,785.64,635.65
2017,10,30,8,45,803.0,67.0,2.55,14.5,381.5,811.11,648.76
2017,10,30,9,0,833.0,71.0,2.5,16.0,432.0,832.8,658.51
2017,10,30,9,15,854.0,74.0,3.0,17.0,478.0,841.45,663.73
2017,10,30,9,30,875.0,77.0,3.5,18.0,524.0,837.13,659.21
2017,10,30,9,45,889.0,79.5,4.0,19.0,563.5,831.45,653.47
2017,10,30,10,0,903.0,82.0,4.5,20.0,603.0,821.77,644.97
2017,10,30,10,15,913.5,83.5,4.5,20.5,636.0,804.18,629.73
2017,10,30,10,30,924.0,85.0,4.5,21.0,669.0,782.7,611.93
2017,10,30,10,45,929.5,87.0,4.5,22.0,694.0,754.3,587.71
2017,10,30,11,0,935.0,89.0,4.5,23.0,719.0,722.35,559.53
2017,10,30,11,15,939.5,90.0,4.4,23.0,736.0,685.36,529.13
2017,10,30,11,30,944.0,91.0,4.3,23.0,753.0,645.19,495.97
2017,10,30,11,45,944.0,92.0,4.25,23.5,761.0,599.53,457.26
2017,10,30,12,0,944.0,93.0,4.2,24.0,769.0,551.4,415.94
2017,10,30,12,15,943.0,93.0,4.05,24.0,768.0,499.75,371.67
2017,10,30,12,30,942.0,93.0,3.9,24.0,767.0,446.21,324.89
2017,10,30,12,45,937.0,93.5,3.8,24.5,757.0,390.03,274.8
2017,10,30,13,0,932.0,94.0,3.7,25.0,747.0,332.82,223.74
2017,10,30,13,15,926.5,93.0,3.55,25.0,729.0,273.66,172.62
2017,10,30,13,30,921.0,92.0,3.4,25.0,711.0,214.07,124.7
2017,10,30,13,45,910.5,91.5,3.3,25.5,684.5,154.13,85.05
2017,10,30,14,0,900.0,91.0,3.2,26.0,658.0,94.78,73.58
2017,10,30,14,15,887.5,89.0,3.05,26.0,624.0,85.3,65.91
2017,10,30,14,30,875.0,87.0,2.9,26.0,590.0,83.53,64.59
2017,10,30,14,45,855.0,85.5,2.75,26.0,549.0,74.42,57.14
2017,10,30,15,0,835.0,84.0,2.6,26.0,508.0,73.26,56.34
2017,10,30,15,15,811.0,81.0,2.4,25.5,462.0,70.96,54.69
2017,10,30,15,30,787.0,78.0,2.2,25.0,416.0,68.64,53.01
2017,10,30,15,45,750.5,74.0,2.0,25.0,365.5,65.35,50.36
2017,10,30,16,0,714.0,70.0,1.8,25.0,315.0,62.05,47.66
2017,10,30,16,15,663.0,64.0,1.6,24.0,262.5,52.56,39.76
2017,10,30,16,30,612.0,58.0,1.4,23.0,210.0,47.8,35.75
2017,10,30,16,45,528.0,50.0,1.2,22.0,158.5,41.21,29.95
2017,10,30,17,0,444.0,42.0,1.0,21.0,107.0,34.71,23.96
2017,10,30,17,15,302.0,29.0,1.05,20.0,64.5,23.86,13.35
2017,10,30,17,30,160.0,16.0,1.1,19.0,22.0,13.08,0.0
2017,10,30,17,45,80.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
