Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.5,8.0,3.1,10.0,9.0,6.29,0.0
2017,10,31,7,0,39.0,16.0,3.1,10.0,18.0,66.37,0.0
2017,10,31,7,15,133.5,37.5,3.15,10.0,55.5,195.11,152.21
2017,10,31,7,30,228.0,59.0,3.2,10.0,93.0,317.11,265.25
2017,10,31,7,45,114.0,35.5,3.25,10.5,52.5,152.06,128.75
2017,10,31,8,0,0.0,12.0,3.3,11.0,12.0,9.11,2.25
2017,10,31,8,15,0.0,15.5,3.4,11.0,15.5,11.78,4.61
2017,10,31,8,30,0.0,19.0,3.5,11.0,19.0,14.46,6.94
2017,10,31,8,45,0.0,49.5,3.6,11.5,49.5,37.86,27.14
2017,10,31,9,0,0.0,80.0,3.7,12.0,80.0,61.59,47.32
2017,10,31,9,15,0.0,89.0,3.8,12.5,89.0,68.96,53.33
2017,10,31,9,30,0.0,98.0,3.9,13.0,98.0,76.28,59.24
2017,10,31,9,45,0.0,116.0,4.0,13.5,116.0,91.22,71.49
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,106.02,83.5
2017,10,31,10,15,1.5,159.0,4.1,14.5,160.5,127.77,101.16
2017,10,31,10,30,3.0,184.0,4.1,15.0,187.0,149.12,118.29
2017,10,31,10,45,4.5,192.5,4.1,15.5,196.0,156.04,123.5
2017,10,31,11,0,6.0,201.0,4.1,16.0,205.0,162.74,128.53
2017,10,31,11,15,3.0,162.5,4.0,16.0,164.5,128.58,100.56
2017,10,31,11,30,0.0,124.0,3.9,16.0,124.0,95.97,73.81
2017,10,31,11,45,0.0,83.0,3.85,16.5,83.0,64.03,47.43
2017,10,31,12,0,0.0,42.0,3.8,17.0,42.0,32.3,21.16
2017,10,31,12,15,2.5,117.0,3.7,17.5,119.0,91.26,69.52
2017,10,31,12,30,5.0,192.0,3.6,18.0,196.0,148.05,115.19
2017,10,31,12,45,21.5,241.5,3.5,18.5,257.0,187.88,146.25
2017,10,31,13,0,38.0,291.0,3.4,19.0,318.0,218.83,169.65
2017,10,31,13,15,19.0,177.5,3.3,19.0,191.0,134.51,103.17
2017,10,31,13,30,0.0,64.0,3.2,19.0,64.0,49.25,34.95
2017,10,31,13,45,0.0,47.0,3.1,19.0,47.0,36.1,24.22
2017,10,31,14,0,0.0,30.0,3.0,19.0,30.0,23.0,14.27
2017,10,31,14,15,0.0,29.5,2.9,19.0,29.5,22.6,13.97
2017,10,31,14,30,0.0,29.0,2.8,19.0,29.0,22.2,13.67
2017,10,31,14,45,0.0,92.0,2.7,19.0,92.0,70.63,55.65
2017,10,31,15,0,0.0,155.0,2.6,19.0,155.0,112.96,92.07
2017,10,31,15,15,0.0,92.5,2.4,18.5,92.5,70.51,55.89
2017,10,31,15,30,0.0,30.0,2.2,18.0,30.0,22.9,14.55
2017,10,31,15,45,0.0,26.0,2.05,17.5,26.0,19.82,11.93
2017,10,31,16,0,0.0,22.0,1.9,17.0,22.0,16.75,9.27
2017,10,31,16,15,0.0,18.0,2.05,16.5,18.0,13.68,6.57
2017,10,31,16,30,0.0,14.0,2.2,16.0,14.0,10.63,3.83
2017,10,31,16,45,0.0,10.0,2.4,16.0,10.0,7.58,1.05
2017,10,31,17,0,0.0,6.0,2.6,16.0,6.0,4.54,0.0
2017,10,31,17,15,0.0,3.5,2.85,15.5,3.5,2.64,0.0
2017,10,31,17,30,0.0,1.0,3.1,15.0,1.0,0.79,0.0
2017,10,31,17,45,0.0,0.5,3.35,14.5,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,10.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,0.0,20.0,0.7,11.0,20.0,15.74,0.0
2017,11,1,7,15,167.0,35.0,0.65,11.5,59.0,236.64,180.7
2017,11,1,7,30,334.0,50.0,0.6,12.0,98.0,391.69,318.61
2017,11,1,7,45,429.5,59.5,0.55,12.5,148.0,487.25,396.04
2017,11,1,8,0,525.0,69.0,0.5,13.0,198.0,582.97,469.02
2017,11,1,8,15,262.5,79.5,0.7,13.5,144.0,358.91,296.0
2017,11,1,8,30,0.0,90.0,0.9,14.0,90.0,73.7,56.92
2017,11,1,8,45,2.0,118.0,1.1,15.0,119.0,101.23,80.28
2017,11,1,9,0,4.0,146.0,1.3,16.0,148.0,128.27,102.19
2017,11,1,9,15,7.0,161.0,1.55,16.5,164.5,142.28,113.28
2017,11,1,9,30,10.0,176.0,1.8,17.0,181.0,156.12,124.14
2017,11,1,9,45,18.5,199.5,2.1,18.0,210.0,182.33,144.79
2017,11,1,10,0,27.0,223.0,2.4,19.0,239.0,207.64,164.32
2017,11,1,10,15,28.0,235.5,2.55,19.5,252.5,216.05,170.25
2017,11,1,10,30,29.0,248.0,2.7,20.0,266.0,238.21,187.01
2017,11,1,10,45,68.5,281.5,2.85,21.0,326.5,291.47,228.17
2017,11,1,11,0,108.0,315.0,3.0,22.0,387.0,340.1,264.55
2017,11,1,11,15,129.5,326.0,3.1,22.5,414.5,363.02,280.85
2017,11,1,11,30,151.0,337.0,3.2,23.0,442.0,371.11,285.77
2017,11,1,11,45,512.5,224.0,3.35,24.0,586.0,473.82,362.06
2017,11,1,12,0,874.0,111.0,3.5,25.0,730.0,527.43,395.94
2017,11,1,12,15,874.0,111.0,3.55,25.5,729.5,479.37,354.06
2017,11,1,12,30,874.0,111.0,3.6,26.0,729.0,429.46,310.31
2017,11,1,12,45,872.0,110.0,3.65,26.5,720.5,376.53,263.6
2017,11,1,13,0,870.0,109.0,3.7,27.0,712.0,318.92,213.15
2017,11,1,13,15,864.0,108.0,3.7,27.0,694.5,261.8,164.52
2017,11,1,13,30,858.0,107.0,3.7,27.0,677.0,204.46,119.15
2017,11,1,13,45,849.5,105.0,3.75,27.5,651.5,146.24,81.25
2017,11,1,14,0,841.0,103.0,3.8,28.0,626.0,88.61,67.98
2017,11,1,14,15,828.0,101.0,3.8,28.0,593.5,83.32,63.8
2017,11,1,14,30,815.0,99.0,3.8,28.0,561.0,82.25,63.06
2017,11,1,14,45,791.5,98.0,3.85,28.0,521.0,81.64,62.71
2017,11,1,15,0,768.0,97.0,3.9,28.0,481.0,81.1,62.45
2017,11,1,15,15,742.5,93.0,3.8,27.5,436.5,72.39,55.47
2017,11,1,15,30,717.0,89.0,3.7,27.0,392.0,69.83,53.6
2017,11,1,15,45,678.5,84.0,3.65,27.0,343.0,66.33,50.79
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,62.83,47.93
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,57.65,43.74
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,52.46,39.38
2017,11,1,16,45,447.5,55.0,2.7,24.0,144.0,44.62,32.51
2017,11,1,17,0,362.0,45.0,2.4,23.0,95.0,36.8,25.36
2017,11,1,17,15,230.0,29.5,2.4,22.0,56.5,22.56,11.62
2017,11,1,17,30,98.0,14.0,2.4,21.0,18.0,11.02,0.0
2017,11,1,17,45,49.0,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,8.0,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,16.0,3.7,20.0,18.0,62.93,0.0
2017,11,2,7,15,184.5,33.0,3.8,20.5,56.0,247.47,181.84
2017,11,2,7,30,306.0,50.0,3.9,21.0,94.0,367.78,295.4
2017,11,2,7,45,388.0,62.5,4.05,21.5,141.5,451.12,366.19
2017,11,2,8,0,470.0,75.0,4.2,22.0,189.0,539.98,437.81
2017,11,2,8,15,526.0,84.0,4.35,22.5,238.5,599.45,483.78
2017,11,2,8,30,582.0,93.0,4.5,23.0,288.0,656.15,525.96
2017,11,2,8,45,615.5,100.5,4.7,23.5,335.5,688.62,548.86
2017,11,2,9,0,649.0,108.0,4.9,24.0,383.0,717.62,568.67
2017,11,2,9,15,677.0,113.0,4.95,24.5,427.0,735.43,579.22
2017,11,2,9,30,705.0,118.0,5.0,25.0,471.0,749.35,586.84
2017,11,2,9,45,352.5,129.0,5.1,25.5,305.5,446.59,354.59
2017,11,2,10,0,0.0,140.0,5.2,26.0,140.0,111.28,83.62
2017,11,2,10,15,0.0,148.5,5.1,26.5,148.5,117.74,88.63
2017,11,2,10,30,0.0,157.0,5.0,27.0,157.0,124.13,93.3
2017,11,2,10,45,23.0,220.5,4.95,27.5,235.5,192.71,147.01
2017,11,2,11,0,46.0,284.0,4.9,28.0,314.0,270.94,206.7
2017,11,2,11,15,46.0,291.0,4.8,28.0,322.0,270.12,205.44
2017,11,2,11,30,46.0,298.0,4.7,28.0,330.0,269.0,204.12
2017,11,2,11,45,156.0,315.5,4.65,28.5,425.0,341.37,258.28
2017,11,2,12,0,266.0,333.0,4.6,29.0,520.0,398.16,298.29
2017,11,2,12,15,181.5,333.5,4.5,29.0,461.0,335.31,250.3
2017,11,2,12,30,97.0,334.0,4.4,29.0,402.0,284.8,212.53
2017,11,2,12,45,187.5,327.5,4.35,29.5,457.5,297.78,218.96
2017,11,2,13,0,278.0,321.0,4.3,30.0,513.0,297.35,213.78
2017,11,2,13,15,554.0,218.0,4.2,30.0,588.0,263.75,176.17
2017,11,2,13,30,830.0,115.0,4.1,30.0,663.0,204.12,118.76
2017,11,2,13,45,569.0,194.0,4.05,30.0,563.0,169.29,107.88
2017,11,2,14,0,308.0,273.0,4.0,30.0,463.0,168.75,132.31
2017,11,2,14,15,545.5,189.5,3.9,30.0,505.0,123.41,95.91
2017,11,2,14,30,783.0,106.0,3.8,30.0,547.0,86.31,65.85
2017,11,2,14,45,763.0,103.5,3.75,30.0,508.0,84.91,64.89
2017,11,2,15,0,743.0,101.0,3.7,30.0,469.0,77.05,58.58
2017,11,2,15,15,716.5,96.5,3.55,29.5,425.0,74.27,56.58
2017,11,2,15,30,690.0,92.0,3.4,29.0,381.0,71.46,54.52
2017,11,2,15,45,650.0,87.0,3.3,29.0,333.0,68.05,51.81
2017,11,2,16,0,610.0,82.0,3.2,29.0,285.0,64.66,49.06
2017,11,2,16,15,555.0,74.5,2.8,28.0,235.0,59.21,44.68
2017,11,2,16,30,500.0,67.0,2.4,27.0,185.0,53.75,40.11
2017,11,2,16,45,412.0,56.5,2.05,26.5,137.5,45.61,32.95
2017,11,2,17,0,324.0,46.0,1.7,26.0,90.0,35.03,23.49
2017,11,2,17,15,196.5,29.5,1.75,25.5,52.5,22.42,10.96
2017,11,2,17,30,69.0,13.0,1.8,25.0,15.0,10.23,0.0
2017,11,2,17,45,34.5,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,6.0,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,12.0,16.62,0.0
2017,11,3,7,15,83.0,35.0,1.9,21.5,46.0,151.07,106.46
2017,11,3,7,30,156.0,59.0,2.2,22.0,80.0,242.08,191.74
2017,11,3,7,45,247.0,75.0,2.5,22.5,126.0,332.19,268.37
2017,11,3,8,0,338.0,91.0,2.8,23.0,172.0,443.35,358.11
2017,11,3,8,15,396.0,103.5,2.8,23.5,219.5,504.72,405.74
2017,11,3,8,30,454.0,116.0,2.8,24.0,267.0,564.75,450.46
2017,11,3,8,45,227.0,115.5,2.85,24.5,191.0,339.64,272.83
2017,11,3,9,0,0.0,115.0,2.9,25.0,115.0,94.04,70.9
2017,11,3,9,15,5.0,144.5,2.85,25.5,147.0,124.55,95.46
2017,11,3,9,30,10.0,174.0,2.8,26.0,179.0,154.5,118.85
2017,11,3,9,45,20.0,198.0,2.75,26.5,209.5,182.38,140.39
2017,11,3,10,0,30.0,222.0,2.7,27.0,240.0,224.98,172.91
2017,11,3,10,15,59.5,252.0,2.65,27.5,288.5,271.64,208.38
2017,11,3,10,30,89.0,282.0,2.6,28.0,337.0,315.13,240.61
2017,11,3,10,45,432.5,208.5,2.55,28.5,491.5,517.9,394.33
2017,11,3,11,0,776.0,135.0,2.5,29.0,646.0,659.38,494.49
2017,11,3,11,15,556.5,220.5,2.45,29.0,592.0,556.86,416.13
2017,11,3,11,30,337.0,306.0,2.4,29.0,538.0,460.59,343.64
2017,11,3,11,45,321.5,314.0,2.35,29.5,537.5,434.44,322.6
2017,11,3,12,0,306.0,322.0,2.3,30.0,537.0,408.4,301.26
2017,11,3,12,15,529.0,241.5,2.25,30.0,612.0,424.3,308.81
2017,11,3,12,30,752.0,161.0,2.2,30.0,687.0,415.03,294.52
2017,11,3,12,45,756.0,156.0,2.2,30.5,679.5,364.42,251.29
2017,11,3,13,0,760.0,151.0,2.2,31.0,672.0,312.45,206.96
2017,11,3,13,15,753.0,149.5,2.15,31.0,655.0,259.38,163.39
2017,11,3,13,30,746.0,148.0,2.1,31.0,638.0,206.41,122.97
2017,11,3,13,45,742.0,143.0,2.1,31.0,614.5,151.82,88.45
2017,11,3,14,0,738.0,138.0,2.1,31.0,591.0,97.55,74.31
2017,11,3,14,15,723.0,134.5,2.1,31.0,559.5,95.09,72.53
2017,11,3,14,30,708.0,131.0,2.1,31.0,528.0,93.71,71.57
2017,11,3,14,45,691.0,125.5,2.1,31.0,490.5,91.0,69.54
2017,11,3,15,0,674.0,120.0,2.1,31.0,453.0,88.25,67.49
2017,11,3,15,15,645.5,114.5,2.05,30.5,409.5,85.21,65.33
2017,11,3,15,30,617.0,109.0,2.0,30.0,366.0,82.16,63.13
2017,11,3,15,45,578.5,102.0,1.95,30.0,319.0,77.83,59.7
2017,11,3,16,0,540.0,95.0,1.9,30.0,272.0,73.46,56.16
2017,11,3,16,15,482.5,85.5,1.65,29.0,223.5,63.84,48.35
2017,11,3,16,30,425.0,76.0,1.4,28.0,175.0,56.84,42.5
2017,11,3,16,45,340.0,62.5,1.15,27.5,129.0,46.8,33.77
2017,11,3,17,0,255.0,49.0,0.9,27.0,83.0,36.72,24.73
2017,11,3,17,15,145.0,30.5,0.95,26.5,48.0,22.94,10.89
2017,11,3,17,30,35.0,12.0,1.0,26.0,13.0,9.44,0.0
2017,11,3,17,45,17.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,9.0,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,18.0,12.0,2.2,21.0,12.0,23.73,0.0
2017,11,4,7,15,111.0,33.0,2.4,21.5,47.0,168.96,117.6
2017,11,4,7,30,204.0,54.0,2.6,22.0,82.0,272.04,216.23
2017,11,4,7,45,288.5,69.5,2.8,22.5,127.5,375.87,303.12
2017,11,4,8,0,373.0,85.0,3.0,23.0,173.0,464.42,375.19
2017,11,4,8,15,431.5,95.5,3.1,23.0,220.5,523.8,422.41
2017,11,4,8,30,490.0,106.0,3.2,23.0,268.0,581.89,466.66
2017,11,4,8,45,528.5,115.0,3.35,23.5,314.0,618.8,492.88
2017,11,4,9,0,567.0,124.0,3.5,24.0,360.0,653.04,516.48
2017,11,4,9,15,283.5,118.5,3.5,24.5,236.5,397.22,317.14
2017,11,4,9,30,0.0,113.0,3.5,25.0,113.0,89.48,66.85
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,78.16,57.7
2017,11,4,10,0,0.0,88.0,3.5,26.0,88.0,67.74,49.09
2017,11,4,10,15,0.0,121.0,3.45,26.0,121.0,94.65,70.47
2017,11,4,10,30,0.0,154.0,3.4,26.0,154.0,121.69,91.71
2017,11,4,10,45,0.0,142.5,3.35,26.5,142.5,111.57,83.37
2017,11,4,11,0,0.0,131.0,3.3,27.0,131.0,101.91,75.49
2017,11,4,11,15,0.0,102.0,3.25,27.0,102.0,78.8,57.19
2017,11,4,11,30,0.0,73.0,3.2,27.0,73.0,56.24,39.28
2017,11,4,11,45,0.0,98.5,3.2,27.5,98.5,76.04,54.84
2017,11,4,12,0,0.0,124.0,3.2,28.0,124.0,95.63,70.07
2017,11,4,12,15,5.0,172.5,3.2,28.0,176.0,134.35,100.18
2017,11,4,12,30,10.0,221.0,3.2,28.0,228.0,171.08,128.39
2017,11,4,12,45,11.5,227.5,3.2,28.5,236.0,174.3,130.45
2017,11,4,13,0,13.0,234.0,3.2,29.0,244.0,176.98,132.16
2017,11,4,13,15,72.0,272.5,3.2,29.0,320.0,206.31,152.22
2017,11,4,13,30,131.0,311.0,3.2,29.0,396.0,221.83,161.55
2017,11,4,13,45,138.5,299.0,3.2,29.0,386.0,200.01,146.08
2017,11,4,14,0,146.0,287.0,3.2,29.0,376.0,177.59,139.83
2017,11,4,14,15,200.5,267.0,3.15,29.0,382.5,169.14,133.33
2017,11,4,14,30,255.0,247.0,3.1,29.0,389.0,154.26,121.59
2017,11,4,14,45,482.5,176.5,3.1,29.0,421.0,116.88,91.42
2017,11,4,15,0,710.0,106.0,3.1,29.0,453.0,79.79,61.1
2017,11,4,15,15,683.0,101.0,3.0,28.5,410.0,76.8,58.95
2017,11,4,15,30,656.0,96.0,2.9,28.0,367.0,73.78,56.71
2017,11,4,15,45,627.5,88.0,2.8,28.0,321.0,68.54,52.45
2017,11,4,16,0,599.0,80.0,2.7,28.0,275.0,63.15,48.0
2017,11,4,16,15,543.5,72.5,2.35,27.5,226.5,57.67,43.46
2017,11,4,16,30,488.0,65.0,2.0,27.0,178.0,52.19,38.75
2017,11,4,16,45,415.0,53.0,1.65,26.5,132.0,42.92,30.63
2017,11,4,17,0,342.0,41.0,1.3,26.0,86.0,33.52,22.13
2017,11,4,17,15,171.0,27.0,1.25,25.0,49.5,20.5,8.8
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,10.23,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,3.93,0.0
2017,11,5,7,15,0.0,19.5,3.85,21.5,19.5,14.88,4.75
2017,11,5,7,30,0.0,34.0,4.1,22.0,34.0,27.17,16.29
2017,11,5,7,45,0.0,53.5,4.35,22.5,53.5,46.5,32.59
2017,11,5,8,0,0.0,73.0,4.6,23.0,73.0,64.6,47.78
2017,11,5,8,15,1.0,93.0,4.7,23.5,93.5,83.39,63.33
2017,11,5,8,30,2.0,113.0,4.8,24.0,114.0,101.61,78.14
2017,11,5,8,45,1.0,63.5,4.95,24.5,64.0,49.52,35.23
2017,11,5,9,0,0.0,14.0,5.1,25.0,14.0,10.66,3.12
2017,11,5,9,15,0.0,58.0,5.1,25.0,58.0,44.44,30.79
2017,11,5,9,30,0.0,102.0,5.1,25.0,102.0,79.9,59.46
2017,11,5,9,45,0.0,104.5,5.1,25.5,104.5,81.57,60.5
2017,11,5,10,0,0.0,107.0,5.1,26.0,107.0,83.34,61.63
2017,11,5,10,15,32.0,188.0,5.05,26.5,208.0,187.93,145.03
2017,11,5,10,30,64.0,269.0,5.0,27.0,309.0,284.25,219.37
2017,11,5,10,45,33.0,223.5,5.0,27.5,244.5,213.12,162.95
2017,11,5,11,0,2.0,178.0,5.0,28.0,180.0,141.3,106.08
2017,11,5,11,15,14.5,223.0,4.95,28.5,233.5,184.46,139.44
2017,11,5,11,30,27.0,268.0,4.9,29.0,287.0,225.48,170.43
2017,11,5,11,45,48.5,292.5,4.9,29.5,326.0,258.55,194.94
2017,11,5,12,0,70.0,317.0,4.9,30.0,365.0,280.44,210.52
2017,11,5,12,15,218.5,310.0,4.85,30.0,461.0,332.79,247.76
2017,11,5,12,30,367.0,303.0,4.8,30.0,557.0,366.05,268.03
2017,11,5,12,45,572.5,221.5,4.8,30.0,612.0,347.93,246.51
2017,11,5,13,0,778.0,140.0,4.8,30.0,667.0,306.43,204.33
2017,11,5,13,15,454.0,224.5,4.7,30.0,530.0,244.29,165.51
2017,11,5,13,30,130.0,309.0,4.6,30.0,393.0,220.2,160.1
2017,11,5,13,45,301.5,267.0,4.55,30.5,452.5,190.41,133.2
2017,11,5,14,0,473.0,225.0,4.5,31.0,512.0,140.64,109.34
2017,11,5,14,15,601.0,173.5,4.4,31.0,518.0,117.37,90.77
2017,11,5,14,30,729.0,122.0,4.3,31.0,524.0,88.74,67.64
2017,11,5,14,45,727.5,111.5,4.2,31.0,489.0,82.95,63.07
2017,11,5,15,0,726.0,101.0,4.1,31.0,454.0,76.91,58.27
2017,11,5,15,15,537.0,127.0,3.8,30.5,375.0,90.1,69.47
2017,11,5,15,30,348.0,153.0,3.5,30.0,296.0,105.72,82.72
2017,11,5,15,45,331.0,136.5,3.25,30.0,258.5,95.53,74.45
2017,11,5,16,0,314.0,120.0,3.0,30.0,221.0,85.02,65.82
2017,11,5,16,15,286.5,101.5,2.65,29.0,182.0,72.84,55.89
2017,11,5,16,30,259.0,83.0,2.3,28.0,143.0,60.34,45.4
2017,11,5,16,45,218.0,64.0,2.0,27.0,105.5,47.08,34.01
2017,11,5,17,0,177.0,45.0,1.7,26.0,68.0,33.46,22.02
2017,11,5,17,15,88.5,27.5,1.75,25.5,39.0,20.62,8.35
2017,11,5,17,30,0.0,10.0,1.8,25.0,10.0,7.87,0.0
2017,11,5,17,45,0.0,5.0,1.9,24.5,5.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,21.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,42.0,11.0,3.1,20.0,12.0,41.76,0.0
2017,11,6,7,15,164.0,28.0,3.35,20.5,47.0,216.62,144.2
2017,11,6,7,30,286.0,45.0,3.6,21.0,82.0,341.39,272.14
2017,11,6,7,45,383.5,55.5,3.9,21.5,129.5,437.14,353.95
2017,11,6,8,0,481.0,66.0,4.2,22.0,177.0,533.8,432.45
2017,11,6,8,15,537.5,74.0,4.3,22.5,225.5,591.47,477.42
2017,11,6,8,30,594.0,82.0,4.4,23.0,274.0,646.62,518.56
2017,11,6,8,45,645.0,84.5,4.55,23.5,322.5,687.44,547.75
2017,11,6,9,0,696.0,87.0,4.7,24.0,371.0,724.65,573.49
2017,11,6,9,15,722.5,90.5,4.7,24.5,414.5,738.77,581.05
2017,11,6,9,30,749.0,94.0,4.7,25.0,458.0,744.79,582.69
2017,11,6,9,45,774.5,95.0,4.75,25.5,497.5,748.28,582.81
2017,11,6,10,0,800.0,96.0,4.8,26.0,537.0,747.54,579.98
2017,11,6,10,15,813.0,98.0,4.7,26.5,568.5,734.13,567.47
2017,11,6,10,30,826.0,100.0,4.6,27.0,600.0,716.92,551.86
2017,11,6,10,45,838.0,100.0,4.6,27.5,625.0,693.15,531.38
2017,11,6,11,0,850.0,100.0,4.6,28.0,650.0,665.73,508.06
2017,11,6,11,15,855.5,101.0,4.55,28.5,667.0,631.72,479.42
2017,11,6,11,30,861.0,102.0,4.5,29.0,684.0,591.43,445.9
2017,11,6,11,45,865.5,101.5,4.45,29.5,692.5,550.7,411.49
2017,11,6,12,0,870.0,101.0,4.4,30.0,701.0,507.4,374.43
2017,11,6,12,15,870.0,101.0,4.3,30.0,700.5,460.17,334.33
2017,11,6,12,30,870.0,101.0,4.2,30.0,700.0,411.11,291.96
2017,11,6,12,45,866.5,101.0,4.15,30.0,691.0,359.3,246.93
2017,11,6,13,0,863.0,101.0,4.1,30.0,682.0,306.45,201.0
2017,11,6,13,15,857.0,100.0,4.0,30.0,665.0,251.56,154.84
2017,11,6,13,30,851.0,99.0,3.9,30.0,648.0,190.23,107.64
2017,11,6,13,45,839.5,98.5,3.85,30.0,623.0,133.82,73.29
2017,11,6,14,0,828.0,98.0,3.8,30.0,598.0,81.21,61.45
2017,11,6,14,15,815.0,95.5,3.65,29.5,566.0,79.7,60.51
2017,11,6,14,30,802.0,93.0,3.5,29.0,534.0,78.19,59.53
2017,11,6,14,45,778.0,92.0,3.4,29.0,494.5,77.47,59.08
2017,11,6,15,0,754.0,91.0,3.3,29.0,455.0,76.83,58.71
2017,11,6,15,15,728.0,87.0,2.9,28.5,411.5,68.35,51.92
2017,11,6,15,30,702.0,83.0,2.5,28.0,368.0,65.67,49.93
2017,11,6,15,45,667.0,77.5,2.2,28.0,321.0,61.77,46.77
2017,11,6,16,0,632.0,72.0,1.9,28.0,274.0,57.82,43.5
2017,11,6,16,15,577.0,65.5,1.7,27.0,225.0,52.85,39.46
2017,11,6,16,30,522.0,59.0,1.5,26.0,176.0,47.9,35.26
2017,11,6,16,45,437.0,49.0,1.35,25.5,129.5,39.95,28.21
2017,11,6,17,0,352.0,39.0,1.2,25.0,83.0,32.0,20.87
2017,11,6,17,15,176.0,25.5,1.2,24.5,47.5,19.41,7.05
2017,11,6,17,30,0.0,12.0,1.2,24.0,12.0,9.44,0.0
2017,11,6,17,45,0.0,6.0,1.25,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.4,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.4,19.0,5.0,3.93,0.0
2017,11,7,7,15,0.0,23.0,1.8,19.5,23.0,19.9,7.42
2017,11,7,7,30,0.0,41.0,2.2,20.0,41.0,38.99,25.92
2017,11,7,7,45,12.5,62.5,2.6,21.0,65.5,71.08,53.42
2017,11,7,8,0,25.0,84.0,3.0,22.0,90.0,114.24,89.66
2017,11,7,8,15,36.0,104.5,3.15,22.5,115.0,142.78,113.48
2017,11,7,8,30,47.0,125.0,3.3,23.0,140.0,170.56,136.14
2017,11,7,8,45,40.5,142.0,3.45,23.5,156.5,178.13,141.43
2017,11,7,9,0,34.0,159.0,3.6,24.0,173.0,185.6,146.49
2017,11,7,9,15,58.0,184.0,3.5,24.0,211.0,227.75,180.25
2017,11,7,9,30,82.0,209.0,3.4,24.0,249.0,268.12,211.91
2017,11,7,9,45,115.0,230.0,3.35,24.5,290.5,326.24,256.44
2017,11,7,10,0,148.0,251.0,3.3,25.0,332.0,364.08,284.51
2017,11,7,10,15,125.0,264.0,3.15,25.5,335.5,348.8,270.57
2017,11,7,10,30,102.0,277.0,3.0,26.0,339.0,319.5,246.46
2017,11,7,10,45,133.5,292.0,2.9,26.5,376.0,359.04,275.5
2017,11,7,11,0,165.0,307.0,2.8,27.0,413.0,380.72,290.41
2017,11,7,11,15,92.0,277.0,2.6,27.0,336.5,285.81,217.52
2017,11,7,11,30,19.0,247.0,2.4,27.0,260.0,204.06,154.33
2017,11,7,11,45,124.0,287.0,2.25,27.5,372.0,300.32,227.04
2017,11,7,12,0,229.0,327.0,2.1,28.0,484.0,367.79,274.55
2017,11,7,12,15,164.0,325.5,1.9,28.0,438.0,319.99,237.82
2017,11,7,12,30,99.0,324.0,1.7,28.0,392.0,277.23,205.94
2017,11,7,12,45,139.0,323.5,1.55,28.0,417.5,277.57,204.37
2017,11,7,13,0,179.0,323.0,1.4,28.0,443.0,271.72,197.47
2017,11,7,13,15,214.0,310.5,1.2,28.0,450.5,252.97,180.96
2017,11,7,13,30,249.0,298.0,1.0,28.0,458.0,230.41,162.49
2017,11,7,13,45,197.0,289.5,0.85,28.0,413.0,198.78,142.97
2017,11,7,14,0,145.0,281.0,0.7,28.0,368.0,174.59,136.91
2017,11,7,14,15,198.5,261.0,0.7,27.5,373.5,166.0,130.7
2017,11,7,14,30,252.0,241.0,0.7,27.0,379.0,151.26,119.42
2017,11,7,14,45,219.5,226.0,0.75,27.0,339.5,147.91,117.08
2017,11,7,15,0,187.0,211.0,0.8,27.0,300.0,138.69,109.94
2017,11,7,15,15,201.5,189.0,1.0,26.5,277.0,126.6,100.65
2017,11,7,15,30,216.0,167.0,1.2,26.0,254.0,114.02,90.78
2017,11,7,15,45,331.0,137.5,1.4,26.0,251.5,96.06,76.02
2017,11,7,16,0,446.0,108.0,1.6,26.0,249.0,78.01,60.96
2017,11,7,16,15,388.0,95.5,1.7,25.0,202.5,69.39,53.88
2017,11,7,16,30,330.0,83.0,1.8,24.0,156.0,60.65,46.42
2017,11,7,16,45,248.5,65.5,1.9,23.5,112.5,48.17,35.4
2017,11,7,17,0,167.0,48.0,2.0,23.0,69.0,35.35,23.77
2017,11,7,17,15,83.5,24.0,2.35,22.5,34.5,18.15,5.71
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,5.05,10.0,3.0,2.27,0.0
2017,11,8,7,30,0.0,6.0,5.1,10.0,6.0,4.54,0.0
2017,11,8,7,45,0.0,10.0,5.15,10.0,10.0,7.58,0.86
2017,11,8,8,0,0.0,14.0,5.2,10.0,14.0,10.63,3.58
2017,11,8,8,15,0.0,18.0,5.2,10.0,18.0,13.68,6.29
2017,11,8,8,30,0.0,22.0,5.2,10.0,22.0,16.74,8.97
2017,11,8,8,45,0.0,29.5,5.2,10.5,29.5,22.49,13.93
2017,11,8,9,0,0.0,37.0,5.2,11.0,37.0,28.26,18.85
2017,11,8,9,15,0.0,57.5,5.15,11.0,57.5,44.05,32.4
2017,11,8,9,30,0.0,78.0,5.1,11.0,78.0,59.93,45.9
2017,11,8,9,45,0.0,85.0,5.05,11.0,85.0,65.38,50.41
2017,11,8,10,0,0.0,92.0,5.0,11.0,92.0,70.96,55.02
2017,11,8,10,15,0.0,84.0,5.05,11.0,84.0,64.65,49.54
2017,11,8,10,30,0.0,76.0,5.1,11.0,76.0,58.47,44.2
2017,11,8,10,45,0.0,53.5,5.2,11.5,53.5,41.09,29.32
2017,11,8,11,0,0.0,31.0,5.3,12.0,31.0,23.77,14.55
2017,11,8,11,15,0.0,78.0,5.4,12.0,78.0,60.08,45.2
2017,11,8,11,30,0.0,125.0,5.5,12.0,125.0,96.73,75.86
2017,11,8,11,45,0.0,118.0,5.6,12.0,118.0,91.12,71.11
2017,11,8,12,0,0.0,111.0,5.7,12.0,111.0,85.62,66.49
2017,11,8,12,15,8.0,176.5,5.65,12.0,182.0,138.53,110.44
2017,11,8,12,30,16.0,242.0,5.6,12.0,253.0,188.35,151.25
2017,11,8,12,45,8.0,177.5,5.6,12.0,183.0,136.97,108.96
2017,11,8,13,0,0.0,113.0,5.6,12.0,113.0,86.71,67.44
2017,11,8,13,15,7.5,170.0,5.5,12.0,175.0,129.01,102.49
2017,11,8,13,30,15.0,227.0,5.4,12.0,237.0,166.75,133.5
2017,11,8,13,45,7.5,158.0,5.3,12.5,163.0,118.11,93.5
2017,11,8,14,0,0.0,89.0,5.2,13.0,89.0,68.55,54.86
2017,11,8,14,15,0.0,62.5,5.15,13.0,62.5,48.0,36.89
2017,11,8,14,30,0.0,36.0,5.1,13.0,36.0,27.56,18.87
2017,11,8,14,45,0.0,33.5,5.05,13.0,33.5,25.62,17.21
2017,11,8,15,0,0.0,31.0,5.0,13.0,31.0,23.68,15.54
2017,11,8,15,15,0.0,76.0,4.9,12.5,76.0,58.36,46.64
2017,11,8,15,30,0.0,121.0,4.8,12.0,121.0,88.82,74.02
2017,11,8,15,45,0.0,104.5,4.7,12.0,104.5,77.2,63.8
2017,11,8,16,0,0.0,88.0,4.6,12.0,88.0,65.45,53.37
2017,11,8,16,15,0.0,71.5,4.45,11.5,71.5,53.59,42.78
2017,11,8,16,30,0.0,55.0,4.3,11.0,55.0,41.61,31.89
2017,11,8,16,45,0.0,39.0,4.2,11.0,39.0,29.83,20.99
2017,11,8,17,0,0.0,23.0,4.1,11.0,23.0,17.53,9.57
2017,11,8,17,15,0.0,11.5,4.0,10.5,11.5,8.74,0.0
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.0,3.4,7.5,38.5,176.3,104.33
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,327.58,271.83
2017,11,9,7,45,367.5,56.5,3.65,8.5,124.0,419.38,355.57
2017,11,9,8,0,463.0,69.0,3.8,9.0,171.0,516.67,438.75
2017,11,9,8,15,521.5,78.5,3.85,9.5,220.0,577.7,488.97
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,636.05,534.81
2017,11,9,8,45,622.0,94.0,3.95,10.5,317.0,673.54,562.52
2017,11,9,9,0,664.0,100.0,4.0,11.0,365.0,707.44,586.61
2017,11,9,9,15,332.0,113.5,3.95,11.5,246.0,427.45,359.3
2017,11,9,9,30,0.0,127.0,3.9,12.0,127.0,102.49,81.47
2017,11,9,9,45,6.5,159.5,3.85,12.5,163.0,135.88,109.64
2017,11,9,10,0,13.0,192.0,3.8,13.0,199.0,168.59,136.41
2017,11,9,10,15,400.5,158.5,3.75,13.5,396.5,478.97,394.54
2017,11,9,10,30,788.0,125.0,3.7,14.0,594.0,712.13,573.88
2017,11,9,10,45,411.5,192.5,3.7,14.5,438.5,481.94,389.22
2017,11,9,11,0,35.0,260.0,3.7,15.0,283.0,242.31,193.37
2017,11,9,11,15,55.5,282.0,3.65,15.0,318.5,267.92,214.25
2017,11,9,11,30,76.0,304.0,3.6,15.0,354.0,290.55,231.79
2017,11,9,11,45,64.5,301.0,3.55,15.5,344.0,273.34,217.03
2017,11,9,12,0,53.0,298.0,3.5,16.0,334.0,257.39,203.53
2017,11,9,12,15,104.5,312.5,3.45,16.0,383.5,281.82,221.86
2017,11,9,12,30,156.0,327.0,3.4,16.0,433.0,300.98,234.96
2017,11,9,12,45,161.5,322.5,3.4,16.5,431.0,283.29,219.13
2017,11,9,13,0,167.0,318.0,3.4,17.0,429.0,264.84,202.82
2017,11,9,13,15,193.0,308.0,3.35,17.0,433.0,246.48,186.38
2017,11,9,13,30,219.0,298.0,3.3,17.0,437.0,225.21,168.51
2017,11,9,13,45,149.0,282.0,3.25,17.0,375.0,190.34,145.61
2017,11,9,14,0,79.0,266.0,3.2,17.0,313.0,173.02,142.96
2017,11,9,14,15,112.0,255.5,3.15,17.0,318.5,167.61,138.69
2017,11,9,14,30,145.0,245.0,3.1,17.0,324.0,156.19,129.32
2017,11,9,14,45,102.5,222.0,3.1,17.0,275.5,148.02,122.69
2017,11,9,15,0,60.0,199.0,3.1,17.0,227.0,133.86,110.9
2017,11,9,15,15,44.0,175.5,3.05,16.5,195.5,119.64,99.17
2017,11,9,15,30,28.0,152.0,3.0,16.0,164.0,105.07,86.96
2017,11,9,15,45,21.5,133.5,3.0,16.0,142.0,95.67,78.96
2017,11,9,16,0,15.0,115.0,3.0,16.0,120.0,82.74,67.72
2017,11,9,16,15,213.5,95.5,2.85,15.5,142.5,68.16,54.95
2017,11,9,16,30,412.0,76.0,2.7,15.0,165.0,56.69,44.67
2017,11,9,16,45,325.0,61.0,2.6,14.5,119.0,45.62,34.49
2017,11,9,17,0,238.0,46.0,2.5,14.0,73.0,34.47,23.85
2017,11,9,17,15,119.0,23.0,2.3,13.5,36.5,17.4,4.21
2017,11,9,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
