Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,10,7,15,124.0,22.5,2.8,8.5,37.0,166.6,88.93
2017,11,10,7,30,248.0,45.0,2.8,9.0,74.0,309.63,254.46
2017,11,10,7,45,344.0,58.0,2.8,9.5,120.5,401.65,338.31
2017,11,10,8,0,440.0,71.0,2.8,10.0,167.0,495.72,417.99
2017,11,10,8,15,499.0,81.0,2.8,10.5,215.5,559.51,469.83
2017,11,10,8,30,558.0,91.0,2.8,11.0,264.0,618.82,515.79
2017,11,10,8,45,606.0,96.0,2.8,12.0,312.0,660.47,545.21
2017,11,10,9,0,654.0,101.0,2.8,13.0,360.0,698.35,570.66
2017,11,10,9,15,428.0,153.0,2.8,13.5,330.5,551.05,452.27
2017,11,10,9,30,202.0,205.0,2.8,14.0,301.0,378.11,310.31
2017,11,10,9,45,228.0,220.5,2.8,14.5,337.0,404.55,330.78
2017,11,10,10,0,254.0,236.0,2.8,15.0,373.0,445.51,361.04
2017,11,10,10,15,248.0,255.0,2.75,15.5,395.5,430.15,346.8
2017,11,10,10,30,242.0,274.0,2.7,16.0,418.0,430.18,344.63
2017,11,10,10,45,257.5,281.0,2.65,16.5,439.5,445.53,354.5
2017,11,10,11,0,273.0,288.0,2.6,17.0,461.0,443.97,351.31
2017,11,10,11,15,233.5,302.0,2.55,17.0,452.5,402.53,317.77
2017,11,10,11,30,194.0,316.0,2.5,17.0,444.0,374.94,295.03
2017,11,10,11,45,183.0,320.5,2.45,17.5,442.5,356.51,279.09
2017,11,10,12,0,172.0,325.0,2.4,18.0,441.0,338.39,263.4
2017,11,10,12,15,109.5,308.0,2.35,18.0,382.0,280.41,218.04
2017,11,10,12,30,47.0,291.0,2.3,18.0,323.0,234.65,182.74
2017,11,10,12,45,28.5,253.5,2.3,18.5,273.0,196.05,152.31
2017,11,10,13,0,10.0,216.0,2.3,19.0,223.0,163.24,126.61
2017,11,10,13,15,6.0,198.5,2.25,19.0,202.5,148.38,115.02
2017,11,10,13,30,2.0,181.0,2.2,19.0,182.0,134.3,104.05
2017,11,10,13,45,3.5,183.5,2.2,19.5,186.0,134.66,104.28
2017,11,10,14,0,5.0,186.0,2.2,20.0,190.0,134.66,109.2
2017,11,10,14,15,2.5,157.0,2.15,20.0,159.0,115.49,93.26
2017,11,10,14,30,0.0,128.0,2.1,20.0,128.0,95.72,76.74
2017,11,10,14,45,1.0,141.0,2.1,20.0,141.5,103.95,83.96
2017,11,10,15,0,2.0,154.0,2.1,20.0,155.0,111.57,90.66
2017,11,10,15,15,1.0,131.0,2.05,19.5,131.5,96.03,77.77
2017,11,10,15,30,0.0,108.0,2.0,19.0,108.0,80.2,64.48
2017,11,10,15,45,0.0,93.5,2.0,19.0,93.5,69.82,55.61
2017,11,10,16,0,0.0,79.0,2.0,19.0,79.0,59.33,46.54
2017,11,10,16,15,235.5,72.0,1.75,18.5,122.5,52.04,40.2
2017,11,10,16,30,471.0,65.0,1.5,18.0,166.0,52.38,40.36
2017,11,10,16,45,382.0,52.5,1.25,17.5,120.0,42.6,31.42
2017,11,10,17,0,293.0,40.0,1.0,17.0,74.0,30.5,20.13
2017,11,10,17,15,146.5,20.0,1.0,16.5,37.0,15.29,2.16
2017,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,7,15,164.0,18.0,1.7,12.5,37.0,193.67,89.85
2017,11,11,7,30,328.0,36.0,1.9,13.0,74.0,361.41,290.22
2017,11,11,7,45,419.0,46.0,2.1,13.5,119.5,450.11,369.85
2017,11,11,8,0,510.0,56.0,2.3,14.0,165.0,539.1,444.01
2017,11,11,8,15,364.5,87.5,2.35,14.5,175.5,449.51,373.7
2017,11,11,8,30,219.0,119.0,2.4,15.0,186.0,343.39,285.72
2017,11,11,8,45,148.0,141.0,2.45,16.0,189.5,285.75,236.35
2017,11,11,9,0,77.0,163.0,2.5,17.0,193.0,227.95,186.08
2017,11,11,9,15,78.5,182.5,2.65,17.5,216.5,243.94,198.29
2017,11,11,9,30,80.0,202.0,2.8,18.0,240.0,259.19,209.49
2017,11,11,9,45,434.0,148.5,2.95,18.5,377.5,523.84,423.61
2017,11,11,10,0,788.0,95.0,3.1,19.0,515.0,726.88,576.03
2017,11,11,10,15,801.5,97.0,3.15,19.5,546.5,714.3,563.3
2017,11,11,10,30,815.0,99.0,3.2,20.0,578.0,697.94,548.37
2017,11,11,10,45,822.0,101.5,3.25,20.5,601.5,673.92,527.52
2017,11,11,11,0,829.0,104.0,3.3,21.0,625.0,646.53,503.97
2017,11,11,11,15,437.0,192.5,3.3,21.0,468.0,450.22,352.09
2017,11,11,11,30,45.0,281.0,3.3,21.0,311.0,253.92,197.35
2017,11,11,11,45,37.0,274.5,3.35,21.5,299.5,237.89,184.59
2017,11,11,12,0,29.0,268.0,3.4,22.0,288.0,223.04,172.43
2017,11,11,12,15,21.5,251.0,3.4,22.0,266.0,199.72,154.06
2017,11,11,12,30,14.0,234.0,3.4,22.0,244.0,181.64,139.88
2017,11,11,12,45,13.5,231.0,3.4,22.5,240.5,176.92,135.87
2017,11,11,13,0,13.0,228.0,3.4,23.0,237.0,172.23,131.91
2017,11,11,13,15,11.5,219.5,3.35,23.0,227.0,163.64,125.24
2017,11,11,13,30,10.0,211.0,3.3,23.0,217.0,155.32,118.87
2017,11,11,13,45,20.0,222.0,3.3,23.0,234.0,160.39,122.88
2017,11,11,14,0,30.0,233.0,3.3,23.0,251.0,154.95,124.88
2017,11,11,14,15,95.0,237.5,3.25,23.0,289.5,157.98,127.64
2017,11,11,14,30,160.0,242.0,3.2,23.0,328.0,154.92,125.37
2017,11,11,14,45,430.0,172.5,3.2,23.0,379.0,114.13,91.54
2017,11,11,15,0,700.0,103.0,3.2,23.0,430.0,78.13,61.36
2017,11,11,15,15,671.0,98.0,3.0,22.5,387.0,75.03,59.03
2017,11,11,15,30,642.0,93.0,2.8,22.0,344.0,71.9,56.62
2017,11,11,15,45,600.0,87.0,2.6,22.0,298.0,67.83,53.24
2017,11,11,16,0,558.0,81.0,2.4,22.0,252.0,63.76,49.78
2017,11,11,16,15,498.0,72.5,2.1,21.5,204.5,57.56,44.45
2017,11,11,16,30,438.0,64.0,1.8,21.0,157.0,51.34,38.92
2017,11,11,16,45,347.0,52.0,1.55,20.5,112.5,39.51,28.33
2017,11,11,17,0,256.0,40.0,1.3,20.0,68.0,30.3,19.59
2017,11,11,17,15,128.0,20.0,1.35,19.5,34.0,15.23,1.18
2017,11,11,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,7,15,129.5,19.0,2.1,16.0,33.5,160.44,59.5
2017,11,12,7,30,259.0,38.0,2.2,16.0,67.0,306.03,242.97
2017,11,12,7,45,352.0,50.0,2.3,16.5,111.0,397.88,325.09
2017,11,12,8,0,445.0,62.0,2.4,17.0,155.0,490.31,401.62
2017,11,12,8,15,505.5,70.0,2.35,17.0,202.0,550.36,449.94
2017,11,12,8,30,566.0,78.0,2.3,17.0,249.0,608.02,494.22
2017,11,12,8,45,283.0,83.5,2.3,17.5,169.0,362.65,299.32
2017,11,12,9,0,0.0,89.0,2.3,18.0,89.0,70.4,53.38
2017,11,12,9,15,0.0,65.0,2.35,18.5,65.0,49.84,36.26
2017,11,12,9,30,0.0,41.0,2.4,19.0,41.0,31.36,20.66
2017,11,12,9,45,0.0,98.5,2.45,20.0,98.5,76.68,57.99
2017,11,12,10,0,0.0,156.0,2.5,21.0,156.0,126.09,97.69
2017,11,12,10,15,4.5,177.0,2.45,21.0,179.5,146.5,113.92
2017,11,12,10,30,9.0,198.0,2.4,21.0,203.0,166.27,129.52
2017,11,12,10,45,37.5,238.5,2.4,21.5,262.0,230.27,180.01
2017,11,12,11,0,66.0,279.0,2.4,22.0,321.0,279.42,217.59
2017,11,12,11,15,42.0,259.5,2.4,22.0,286.5,240.32,186.4
2017,11,12,11,30,18.0,240.0,2.4,22.0,252.0,197.87,152.87
2017,11,12,11,45,43.5,271.5,2.4,22.5,300.5,238.78,184.33
2017,11,12,12,0,69.0,303.0,2.4,23.0,349.0,268.42,206.14
2017,11,12,12,15,57.5,294.5,2.4,23.0,333.0,248.71,190.5
2017,11,12,12,30,46.0,286.0,2.4,23.0,317.0,230.58,176.34
2017,11,12,12,45,43.5,280.0,2.45,23.5,309.0,218.44,166.43
2017,11,12,13,0,41.0,274.0,2.5,24.0,301.0,206.7,156.91
2017,11,12,13,15,84.0,284.0,2.5,24.0,337.5,213.72,160.48
2017,11,12,13,30,127.0,294.0,2.5,24.0,374.0,209.45,155.53
2017,11,12,13,45,432.0,209.5,2.55,24.0,465.0,159.95,109.75
2017,11,12,14,0,737.0,125.0,2.6,24.0,556.0,89.74,70.2
2017,11,12,14,15,722.0,122.0,2.6,24.0,525.0,88.38,69.28
2017,11,12,14,30,707.0,119.0,2.6,24.0,494.0,87.06,68.33
2017,11,12,14,45,669.5,120.5,2.6,24.0,454.5,88.29,69.54
2017,11,12,15,0,632.0,122.0,2.6,24.0,415.0,89.81,71.0
2017,11,12,15,15,601.0,116.0,2.5,23.5,373.0,86.42,68.46
2017,11,12,15,30,570.0,110.0,2.4,23.0,331.0,83.03,65.88
2017,11,12,15,45,529.5,102.0,2.3,23.0,286.5,77.98,61.7
2017,11,12,16,0,489.0,94.0,2.2,23.0,242.0,69.51,54.49
2017,11,12,16,15,428.0,83.0,1.85,22.5,195.5,61.57,47.7
2017,11,12,16,30,367.0,72.0,1.5,22.0,149.0,53.56,40.64
2017,11,12,16,45,287.0,56.5,1.2,21.5,106.5,42.22,30.48
2017,11,12,17,0,207.0,41.0,0.9,21.0,64.0,30.77,19.81
2017,11,12,17,15,103.5,20.5,0.9,20.5,32.0,15.52,0.32
2017,11,12,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,145.5,18.0,2.25,14.5,34.0,169.59,46.5
2017,11,13,7,30,291.0,36.0,2.4,15.0,68.0,329.2,261.16
2017,11,13,7,45,382.5,47.5,2.55,15.5,112.5,419.22,343.14
2017,11,13,8,0,474.0,59.0,2.7,16.0,157.0,509.73,418.78
2017,11,13,8,15,533.0,66.5,2.65,16.5,204.5,567.72,465.03
2017,11,13,8,30,592.0,74.0,2.6,17.0,252.0,623.32,507.04
2017,11,13,8,45,631.5,80.0,2.55,17.5,298.0,658.02,531.36
2017,11,13,9,0,671.0,86.0,2.5,18.0,344.0,689.46,552.33
2017,11,13,9,15,699.0,90.0,2.5,18.5,387.0,705.46,561.56
2017,11,13,9,30,727.0,94.0,2.5,19.0,430.0,717.77,567.98
2017,11,13,9,45,515.0,158.5,2.5,19.5,406.0,595.7,472.83
2017,11,13,10,0,303.0,223.0,2.5,20.0,382.0,467.47,370.69
2017,11,13,10,15,321.0,234.5,2.45,20.5,412.5,477.18,376.73
2017,11,13,10,30,339.0,246.0,2.4,21.0,443.0,484.29,379.9
2017,11,13,10,45,430.0,230.0,2.35,22.0,490.5,525.06,408.15
2017,11,13,11,0,521.0,214.0,2.3,23.0,538.0,545.3,420.18
2017,11,13,11,15,430.5,249.5,2.25,23.0,522.0,493.71,378.95
2017,11,13,11,30,340.0,285.0,2.2,23.0,506.0,437.76,335.18
2017,11,13,11,45,457.5,249.5,2.15,23.5,550.5,452.78,343.93
2017,11,13,12,0,575.0,214.0,2.1,24.0,595.0,449.01,336.87
2017,11,13,12,15,574.0,214.0,2.1,24.0,595.0,412.16,305.76
2017,11,13,12,30,573.0,214.0,2.1,24.0,595.0,374.18,273.35
2017,11,13,12,45,517.0,232.5,2.1,24.5,573.0,331.25,237.8
2017,11,13,13,0,461.0,251.0,2.1,25.0,551.0,292.36,206.27
2017,11,13,13,15,435.5,251.5,2.05,25.0,529.0,252.7,174.87
2017,11,13,13,30,410.0,252.0,2.0,25.0,507.0,218.89,150.33
2017,11,13,13,45,424.5,237.0,2.0,25.0,492.0,174.97,121.26
2017,11,13,14,0,439.0,222.0,2.0,25.0,477.0,139.51,111.0
2017,11,13,14,15,308.5,230.0,1.95,25.0,404.5,146.73,117.21
2017,11,13,14,30,178.0,238.0,1.9,25.0,332.0,153.23,122.78
2017,11,13,14,45,218.0,216.0,1.9,25.0,322.5,142.35,114.09
2017,11,13,15,0,258.0,194.0,1.9,25.0,313.0,127.13,101.79
2017,11,13,15,15,242.0,178.5,1.85,24.5,281.5,118.32,94.92
2017,11,13,15,30,226.0,163.0,1.8,24.0,250.0,109.24,87.71
2017,11,13,15,45,210.5,143.0,1.75,24.0,216.0,97.29,77.8
2017,11,13,16,0,195.0,123.0,1.7,24.0,182.0,84.96,67.39
2017,11,13,16,15,170.5,102.5,1.55,23.0,147.0,72.55,56.97
2017,11,13,16,30,146.0,82.0,1.4,22.0,112.0,58.73,45.04
2017,11,13,16,45,111.5,61.0,1.25,21.5,80.0,44.27,32.19
2017,11,13,17,0,77.0,40.0,1.1,21.0,48.0,29.58,18.73
2017,11,13,17,15,38.5,20.0,1.15,20.5,24.0,15.25,0.0
2017,11,13,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,7,15,141.5,17.5,1.4,14.5,32.5,164.15,23.84
2017,11,14,7,30,283.0,35.0,1.7,15.0,65.0,320.92,252.4
2017,11,14,7,45,379.5,46.5,2.05,16.0,110.0,414.52,337.38
2017,11,14,8,0,476.0,58.0,2.4,17.0,155.0,508.85,415.46
2017,11,14,8,15,535.5,65.5,2.55,17.5,202.5,567.09,462.35
2017,11,14,8,30,595.0,73.0,2.7,18.0,250.0,622.98,505.27
2017,11,14,8,45,637.0,78.0,2.85,19.0,296.5,658.43,530.06
2017,11,14,9,0,679.0,83.0,3.0,20.0,343.0,690.6,551.49
2017,11,14,9,15,707.0,87.5,3.05,20.5,385.5,707.13,561.38
2017,11,14,9,30,735.0,92.0,3.1,21.0,428.0,719.96,568.43
2017,11,14,9,45,756.0,94.5,3.15,21.5,466.0,717.23,564.1
2017,11,14,10,0,777.0,97.0,3.2,22.0,504.0,715.1,560.41
2017,11,14,10,15,791.0,99.5,3.2,22.5,535.0,703.77,549.68
2017,11,14,10,30,805.0,102.0,3.2,23.0,566.0,688.65,535.44
2017,11,14,10,45,816.5,102.5,3.25,23.5,590.5,666.04,515.86
2017,11,14,11,0,828.0,103.0,3.3,24.0,615.0,639.89,493.46
2017,11,14,11,15,834.0,104.5,3.35,24.5,631.5,607.94,466.42
2017,11,14,11,30,840.0,106.0,3.4,25.0,648.0,572.94,436.65
2017,11,14,11,45,595.0,197.5,3.5,25.5,584.5,484.14,366.6
2017,11,14,12,0,350.0,289.0,3.6,26.0,521.0,397.01,299.34
2017,11,14,12,15,599.5,197.0,3.65,26.0,593.0,412.3,305.8
2017,11,14,12,30,849.0,105.0,3.7,26.0,665.0,394.0,282.86
2017,11,14,12,45,535.5,205.5,3.75,26.5,557.0,317.51,226.61
2017,11,14,13,0,222.0,306.0,3.8,27.0,449.0,269.69,197.06
2017,11,14,13,15,525.5,204.0,3.8,27.0,532.0,239.41,160.63
2017,11,14,13,30,829.0,102.0,3.8,27.0,615.0,180.95,103.49
2017,11,14,13,45,512.5,184.5,3.85,27.0,498.0,150.49,99.36
2017,11,14,14,0,196.0,267.0,3.9,27.0,381.0,168.84,134.42
2017,11,14,14,15,486.0,182.0,3.85,26.5,442.5,119.18,94.11
2017,11,14,14,30,776.0,97.0,3.8,26.0,504.0,80.81,62.57
2017,11,14,14,45,747.0,96.5,3.8,26.0,465.0,74.28,57.27
2017,11,14,15,0,718.0,96.0,3.8,26.0,426.0,73.97,57.18
2017,11,14,15,15,690.0,92.0,3.6,25.5,383.5,71.41,55.28
2017,11,14,15,30,662.0,88.0,3.4,25.0,341.0,68.84,53.36
2017,11,14,15,45,620.0,82.5,3.25,25.0,295.0,64.99,50.18
2017,11,14,16,0,578.0,77.0,3.1,25.0,249.0,61.15,46.93
2017,11,14,16,15,518.0,68.5,2.7,24.5,201.5,54.82,41.52
2017,11,14,16,30,458.0,60.0,2.3,24.0,154.0,48.45,35.9
2017,11,14,16,45,366.0,48.5,1.95,23.5,110.0,39.38,27.75
2017,11,14,17,0,274.0,37.0,1.6,23.0,66.0,28.22,17.35
2017,11,14,17,15,137.0,18.5,1.6,22.0,33.0,14.14,0.0
2017,11,14,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,15,7,15,118.0,18.5,2.7,17.5,30.5,146.89,0.0
2017,11,15,7,30,236.0,37.0,2.9,18.0,61.0,286.0,221.68
2017,11,15,7,45,336.0,49.0,3.1,18.5,105.0,378.14,307.09
2017,11,15,8,0,436.0,61.0,3.3,19.0,149.0,477.54,390.01
2017,11,15,8,15,498.5,70.0,3.4,19.5,196.0,540.07,440.54
2017,11,15,8,30,561.0,79.0,3.5,20.0,243.0,600.22,486.96
2017,11,15,8,45,280.5,82.5,3.6,20.5,164.5,357.48,293.71
2017,11,15,9,0,0.0,86.0,3.7,21.0,86.0,67.89,50.77
2017,11,15,9,15,0.0,99.0,3.65,21.5,99.0,78.69,59.63
2017,11,15,9,30,0.0,112.0,3.6,22.0,112.0,89.37,68.07
2017,11,15,9,45,0.0,104.0,3.55,22.5,104.0,81.49,61.33
2017,11,15,10,0,0.0,96.0,3.5,23.0,96.0,74.36,55.26
2017,11,15,10,15,0.0,102.0,3.4,23.0,102.0,79.12,59.0
2017,11,15,10,30,0.0,108.0,3.3,23.0,108.0,83.85,62.69
2017,11,15,10,45,0.0,115.0,3.25,23.5,115.0,89.34,66.87
2017,11,15,11,0,0.0,122.0,3.2,24.0,122.0,94.77,70.96
2017,11,15,11,15,0.0,110.0,3.1,24.5,110.0,85.07,62.98
2017,11,15,11,30,0.0,98.0,3.0,25.0,98.0,75.61,55.25
2017,11,15,11,45,0.0,109.5,2.95,25.5,109.5,84.51,62.19
2017,11,15,12,0,0.0,121.0,2.9,26.0,121.0,93.26,68.96
2017,11,15,12,15,0.0,132.0,2.75,26.0,132.0,101.46,75.42
2017,11,15,12,30,0.0,143.0,2.6,26.0,143.0,109.44,81.7
2017,11,15,12,45,4.5,177.0,2.5,26.5,180.0,135.3,101.68
2017,11,15,13,0,9.0,211.0,2.4,27.0,217.0,159.22,119.87
2017,11,15,13,15,4.5,155.5,2.25,27.0,158.5,117.92,87.86
2017,11,15,13,30,0.0,100.0,2.1,27.0,100.0,76.81,55.8
2017,11,15,13,45,0.0,110.0,1.95,27.0,110.0,83.88,61.53
2017,11,15,14,0,0.0,120.0,1.8,27.0,120.0,90.62,70.15
2017,11,15,14,15,0.0,140.5,1.65,27.0,141.0,104.3,81.57
2017,11,15,14,30,0.0,161.0,1.5,27.0,162.0,117.17,92.32
2017,11,15,14,45,0.0,141.5,1.35,27.0,142.0,103.98,81.6
2017,11,15,15,0,0.0,122.0,1.2,27.0,122.0,90.57,70.68
2017,11,15,15,15,0.0,109.5,1.1,26.5,109.5,81.64,63.56
2017,11,15,15,30,0.0,97.0,1.0,26.0,97.0,72.63,56.27
2017,11,15,15,45,277.0,89.0,0.9,26.0,171.0,63.07,48.3
2017,11,15,16,0,554.0,81.0,0.8,26.0,245.0,63.93,49.06
2017,11,15,16,15,492.5,72.0,0.75,25.5,198.0,57.32,43.45
2017,11,15,16,30,431.0,63.0,0.7,25.0,151.0,50.68,37.62
2017,11,15,16,45,337.0,50.5,0.65,24.5,107.0,38.35,26.75
2017,11,15,17,0,243.0,38.0,0.6,24.0,63.0,28.78,17.65
2017,11,15,17,15,121.5,19.0,0.7,23.0,31.5,14.46,0.0
2017,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,15,123.0,17.5,0.75,18.5,29.5,147.47,0.0
2017,11,16,7,30,246.0,35.0,0.9,19.0,59.0,290.35,220.35
2017,11,16,7,45,348.0,46.0,1.05,19.5,102.5,386.02,307.5
2017,11,16,8,0,450.0,57.0,1.2,20.0,146.0,483.62,386.68
2017,11,16,8,15,512.0,65.0,1.35,20.5,193.0,544.18,434.42
2017,11,16,8,30,574.0,73.0,1.5,21.0,240.0,602.49,478.4
2017,11,16,8,45,614.5,79.0,1.65,21.5,285.5,637.91,503.85
2017,11,16,9,0,655.0,85.0,1.8,22.0,331.0,670.11,526.21
2017,11,16,9,15,684.0,89.5,1.85,22.0,373.0,687.65,537.77
2017,11,16,9,30,713.0,94.0,1.9,22.0,415.0,701.52,546.62
2017,11,16,9,45,406.0,162.0,2.0,22.5,348.5,511.7,402.08
2017,11,16,10,0,99.0,230.0,2.1,23.0,282.0,288.1,225.72
2017,11,16,10,15,100.0,244.5,2.15,23.5,299.5,294.98,230.72
2017,11,16,10,30,101.0,259.0,2.2,24.0,317.0,301.17,234.3
2017,11,16,10,45,98.5,270.5,2.3,24.5,329.0,301.39,233.3
2017,11,16,11,0,96.0,282.0,2.4,25.0,341.0,301.21,232.04
2017,11,16,11,15,167.5,290.5,2.4,25.0,397.0,351.62,270.15
2017,11,16,11,30,239.0,299.0,2.4,25.0,453.0,383.83,293.35
2017,11,16,11,45,522.5,210.0,2.45,25.5,550.0,451.74,341.69
2017,11,16,12,0,806.0,121.0,2.5,26.0,647.0,481.19,357.54
2017,11,16,12,15,806.0,121.0,2.5,26.5,647.5,436.24,318.36
2017,11,16,12,30,806.0,121.0,2.5,27.0,648.0,389.59,277.55
2017,11,16,12,45,806.0,119.0,2.5,27.5,640.5,339.91,233.97
2017,11,16,13,0,806.0,117.0,2.5,28.0,633.0,289.02,189.61
2017,11,16,13,15,800.0,116.0,2.45,28.0,617.0,236.72,146.24
2017,11,16,13,30,794.0,115.0,2.4,28.0,601.0,184.27,106.95
2017,11,16,13,45,788.5,111.5,2.4,28.0,578.0,130.21,75.65
2017,11,16,14,0,783.0,108.0,2.4,28.0,555.0,87.45,67.24
2017,11,16,14,15,769.0,105.0,2.4,28.0,524.5,85.71,65.98
2017,11,16,14,30,755.0,102.0,2.4,28.0,494.0,77.51,59.33
2017,11,16,14,45,732.5,99.5,2.4,28.0,456.5,76.03,58.25
2017,11,16,15,0,710.0,97.0,2.4,28.0,419.0,74.59,57.2
2017,11,16,15,15,681.5,92.5,2.3,27.5,377.0,71.69,55.05
2017,11,16,15,30,653.0,88.0,2.2,27.0,335.0,68.79,52.85
2017,11,16,15,45,610.0,82.5,2.15,27.0,289.0,64.94,49.7
2017,11,16,16,0,567.0,77.0,2.1,27.0,243.0,61.1,46.48
2017,11,16,16,15,506.5,68.5,1.9,26.0,196.5,54.78,41.2
2017,11,16,16,30,446.0,60.0,1.7,25.0,150.0,48.43,35.69
2017,11,16,16,45,354.0,48.0,1.5,24.5,106.0,38.97,27.22
2017,11,16,17,0,262.0,36.0,1.3,24.0,62.0,27.43,16.45
2017,11,16,17,15,131.0,18.0,1.4,23.5,31.0,13.74,0.0
2017,11,16,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,7,15,125.0,17.0,3.25,19.5,29.0,146.84,0.0
2017,11,17,7,30,250.0,34.0,3.4,20.0,58.0,291.8,220.87
2017,11,17,7,45,350.5,46.0,3.6,20.5,102.0,386.82,311.15
2017,11,17,8,0,451.0,58.0,3.8,21.0,146.0,484.07,392.39
2017,11,17,8,15,514.0,66.5,4.15,21.5,193.0,546.1,443.11
2017,11,17,8,30,577.0,75.0,4.5,22.0,240.0,605.79,490.04
2017,11,17,8,45,624.5,79.5,4.85,22.5,287.0,645.17,520.02
2017,11,17,9,0,672.0,84.0,5.2,23.0,334.0,681.14,546.55
2017,11,17,9,15,336.0,103.0,5.35,23.5,228.0,411.85,334.23
2017,11,17,9,30,0.0,122.0,5.5,24.0,122.0,98.73,75.0
2017,11,17,9,45,0.0,133.0,5.7,24.5,133.0,107.31,81.78
2017,11,17,10,0,0.0,144.0,5.9,25.0,144.0,115.82,88.25
2017,11,17,10,15,404.0,122.5,5.9,25.5,351.5,436.51,348.71
2017,11,17,10,30,808.0,101.0,5.9,26.0,559.0,684.88,537.11
2017,11,17,10,45,822.0,101.0,5.95,26.5,584.0,663.52,516.92
2017,11,17,11,0,836.0,101.0,6.0,27.0,609.0,638.47,494.78
2017,11,17,11,15,489.5,202.0,6.0,27.0,501.5,484.8,374.48
2017,11,17,11,30,143.0,303.0,6.0,27.0,394.0,334.53,256.67
2017,11,17,11,45,274.0,286.5,6.0,27.5,464.0,380.53,290.5
2017,11,17,12,0,405.0,270.0,6.0,28.0,534.0,406.01,306.42
2017,11,17,12,15,269.5,291.0,5.95,28.0,466.5,338.94,254.5
2017,11,17,12,30,134.0,312.0,5.9,28.0,399.0,281.15,211.2
2017,11,17,12,45,198.0,303.5,5.85,28.5,430.5,280.0,207.12
2017,11,17,13,0,262.0,295.0,5.8,29.0,462.0,270.78,195.98
2017,11,17,13,15,541.5,200.5,5.7,29.0,534.5,238.92,159.0
2017,11,17,13,30,821.0,106.0,5.6,29.0,607.0,180.88,103.47
2017,11,17,13,45,815.5,102.5,5.6,29.5,583.5,125.49,71.21
2017,11,17,14,0,810.0,99.0,5.6,30.0,560.0,82.09,62.41
2017,11,17,14,15,796.0,97.0,5.5,29.5,529.0,80.88,61.68
2017,11,17,14,30,782.0,95.0,5.4,29.0,498.0,79.69,60.97
2017,11,17,14,45,758.5,93.0,5.35,29.0,460.0,78.32,59.98
2017,11,17,15,0,735.0,91.0,5.3,29.0,422.0,71.08,54.1
2017,11,17,15,15,707.5,86.5,5.15,28.5,380.0,68.05,51.82
2017,11,17,15,30,680.0,82.0,5.0,28.0,338.0,65.0,49.48
2017,11,17,15,45,644.5,75.5,4.85,28.0,292.5,60.35,45.65
2017,11,17,16,0,609.0,69.0,4.7,28.0,247.0,55.64,41.67
2017,11,17,16,15,550.0,62.0,4.4,27.5,199.5,50.23,37.08
2017,11,17,16,30,491.0,55.0,4.1,27.0,152.0,44.84,32.33
2017,11,17,16,45,401.0,43.5,3.8,26.5,108.0,35.6,24.12
2017,11,17,17,0,311.0,32.0,3.5,26.0,64.0,26.32,15.28
2017,11,17,17,15,155.5,16.0,3.55,25.5,32.0,12.96,0.0
2017,11,17,17,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,15,102.5,18.0,3.65,19.5,27.5,130.41,0.0
2017,11,18,7,30,205.0,36.0,3.8,20.0,55.0,260.34,194.35
2017,11,18,7,45,306.0,50.0,3.95,20.5,98.5,354.49,285.35
2017,11,18,8,0,407.0,64.0,4.1,21.0,142.0,451.48,367.15
2017,11,18,8,15,240.5,88.0,4.3,21.5,137.5,324.87,266.09
2017,11,18,8,30,74.0,112.0,4.5,22.0,133.0,180.13,145.31
2017,11,18,8,45,358.0,102.5,4.75,22.5,231.5,445.24,364.4
2017,11,18,9,0,642.0,93.0,5.0,23.0,330.0,665.78,535.23
2017,11,18,9,15,673.5,98.0,4.95,23.5,373.0,686.04,547.06
2017,11,18,9,30,705.0,103.0,4.9,24.0,416.0,702.48,556.64
2017,11,18,9,45,745.0,101.0,4.9,25.0,457.0,713.46,561.13
2017,11,18,10,0,785.0,99.0,4.9,26.0,498.0,716.44,559.75
2017,11,18,10,15,801.0,101.0,5.15,26.0,531.0,706.0,551.36
2017,11,18,10,30,817.0,103.0,5.4,26.0,564.0,691.65,539.45
2017,11,18,10,45,841.0,100.0,5.7,26.5,592.0,673.61,523.74
2017,11,18,11,0,865.0,97.0,6.0,27.0,620.0,651.22,504.35
2017,11,18,11,15,872.5,98.0,6.45,26.5,637.5,618.71,479.0
2017,11,18,11,30,880.0,99.0,6.9,26.0,655.0,582.97,450.22
2017,11,18,11,45,895.5,94.5,7.4,26.0,667.0,541.43,415.24
2017,11,18,12,0,911.0,90.0,7.9,26.0,679.0,499.38,378.52
2017,11,18,12,15,912.0,90.0,8.0,25.5,680.0,451.84,336.83
2017,11,18,12,30,913.0,90.0,8.1,25.0,681.0,402.29,292.51
2017,11,18,12,45,915.0,88.0,8.2,25.0,674.0,349.67,244.54
2017,11,18,13,0,917.0,86.0,8.3,25.0,667.0,295.41,195.46
2017,11,18,13,15,912.0,85.0,8.2,24.5,651.0,239.11,147.18
2017,11,18,13,30,907.0,84.0,8.1,24.0,635.0,182.3,103.54
2017,11,18,13,45,902.0,81.5,8.05,24.0,611.0,124.23,69.75
2017,11,18,14,0,897.0,79.0,8.0,24.0,587.0,78.96,61.4
2017,11,18,14,15,885.0,77.5,7.9,23.5,555.5,77.4,60.34
2017,11,18,14,30,873.0,76.0,7.8,23.0,524.0,75.75,59.2
2017,11,18,14,45,857.5,73.0,7.75,23.0,486.0,66.17,51.16
2017,11,18,15,0,842.0,70.0,7.7,23.0,448.0,63.76,49.24
2017,11,18,15,15,817.5,67.0,7.6,22.5,404.5,61.14,47.22
2017,11,18,15,30,793.0,64.0,7.5,22.0,361.0,58.49,45.14
2017,11,18,15,45,760.5,59.5,7.45,21.5,313.5,54.54,41.89
2017,11,18,16,0,728.0,55.0,7.4,21.0,266.0,50.54,38.51
2017,11,18,16,15,672.5,49.5,7.2,20.0,216.0,45.45,34.13
2017,11,18,16,30,617.0,44.0,7.0,19.0,166.0,40.39,29.59
2017,11,18,16,45,530.0,36.0,6.8,18.5,118.5,32.97,22.73
2017,11,18,17,0,443.0,28.0,6.6,18.0,71.0,25.63,15.25
2017,11,18,17,15,221.5,14.0,6.4,17.5,35.5,11.45,0.0
2017,11,18,17,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,7,15,233.5,13.0,2.85,7.5,33.5,190.24,0.0
2017,11,19,7,30,467.0,26.0,3.0,8.0,67.0,441.14,337.48
2017,11,19,7,45,566.0,33.5,3.2,8.5,116.5,534.33,441.11
2017,11,19,8,0,665.0,41.0,3.4,9.0,166.0,626.99,522.03
2017,11,19,8,15,722.5,46.5,3.45,9.5,218.0,681.9,568.08
2017,11,19,8,30,780.0,52.0,3.5,10.0,270.0,734.02,609.03
2017,11,19,8,45,817.0,55.0,3.6,11.0,320.0,762.8,629.03
2017,11,19,9,0,854.0,58.0,3.7,12.0,370.0,779.69,638.95
2017,11,19,9,15,878.0,61.0,3.7,12.5,415.5,790.46,644.45
2017,11,19,9,30,902.0,64.0,3.7,13.0,461.0,797.33,646.82
2017,11,19,9,45,920.0,65.5,3.75,14.0,501.0,793.58,640.31
2017,11,19,10,0,938.0,67.0,3.8,15.0,541.0,785.79,630.96
2017,11,19,10,15,949.5,68.0,3.75,15.0,574.0,768.55,616.7
2017,11,19,10,30,961.0,69.0,3.7,15.0,607.0,747.39,599.5
2017,11,19,10,45,968.5,70.5,3.65,15.5,632.5,720.22,575.08
2017,11,19,11,0,976.0,72.0,3.6,16.0,658.0,689.36,547.66
2017,11,19,11,15,980.5,72.5,3.55,16.0,675.5,652.14,516.07
2017,11,19,11,30,985.0,73.0,3.5,16.0,693.0,611.72,481.39
2017,11,19,11,45,809.0,129.5,3.5,16.5,643.0,529.92,413.96
2017,11,19,12,0,633.0,186.0,3.5,17.0,593.0,452.71,350.86
2017,11,19,12,15,615.0,192.0,3.45,17.0,588.0,411.44,315.1
2017,11,19,12,30,597.0,198.0,3.4,17.0,583.0,367.23,276.52
2017,11,19,12,45,607.0,191.5,3.35,17.5,579.0,329.26,241.39
2017,11,19,13,0,617.0,185.0,3.3,18.0,575.0,286.31,202.44
2017,11,19,13,15,786.0,132.5,3.25,18.0,616.0,239.27,155.09
2017,11,19,13,30,955.0,80.0,3.2,18.0,657.0,185.23,105.76
2017,11,19,13,45,946.0,79.0,3.15,18.0,631.5,125.24,70.94
2017,11,19,14,0,937.0,78.0,3.1,18.0,606.0,79.25,63.09
2017,11,19,14,15,924.5,76.5,3.0,17.5,573.5,77.62,61.98
2017,11,19,14,30,912.0,75.0,2.9,17.0,541.0,75.91,60.76
2017,11,19,14,45,894.5,72.5,2.85,17.0,501.0,73.33,58.67
2017,11,19,15,0,877.0,70.0,2.8,17.0,461.0,64.43,51.05
2017,11,19,15,15,852.0,67.0,2.6,16.5,416.0,61.74,48.94
2017,11,19,15,30,827.0,64.0,2.4,16.0,371.0,59.03,46.77
2017,11,19,15,45,789.5,60.0,2.25,16.0,321.5,55.34,43.59
2017,11,19,16,0,752.0,56.0,2.1,16.0,272.0,51.64,40.33
2017,11,19,16,15,694.5,50.5,1.8,15.0,221.0,46.51,35.84
2017,11,19,16,30,637.0,45.0,1.5,14.0,170.0,41.41,31.19
2017,11,19,16,45,537.5,37.0,1.25,13.5,121.0,33.91,24.11
2017,11,19,17,0,438.0,29.0,1.0,13.0,72.0,26.53,16.36
2017,11,19,17,15,219.0,14.5,1.0,12.5,36.0,11.86,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
