Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,155.5,14.5,0.85,7.5,28.0,130.91,0.0
2017,11,20,7,30,311.0,29.0,0.9,8.0,56.0,332.51,249.27
2017,11,20,7,45,406.0,41.0,1.0,8.5,100.5,423.13,346.79
2017,11,20,8,0,501.0,53.0,1.1,9.0,145.0,515.36,425.4
2017,11,20,8,15,564.5,60.5,1.0,9.5,193.5,576.19,473.77
2017,11,20,8,30,628.0,68.0,0.9,10.0,242.0,634.68,517.22
2017,11,20,8,45,662.0,75.5,0.85,11.0,288.5,666.29,537.74
2017,11,20,9,0,696.0,83.0,0.8,12.0,335.0,694.63,554.83
2017,11,20,9,15,725.5,87.5,1.1,12.5,378.5,712.13,568.7
2017,11,20,9,30,755.0,92.0,1.4,13.0,422.0,725.82,579.29
2017,11,20,9,45,774.0,95.5,1.75,14.0,460.0,722.05,576.07
2017,11,20,10,0,793.0,99.0,2.1,15.0,498.0,719.29,573.3
2017,11,20,10,15,808.0,102.0,2.2,15.5,530.5,709.08,563.52
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,694.96,550.38
2017,11,20,10,45,833.0,106.5,2.4,16.5,587.5,672.12,530.63
2017,11,20,11,0,843.0,108.0,2.5,17.0,612.0,645.75,507.96
2017,11,20,11,15,849.5,109.0,2.6,17.5,629.0,613.38,480.39
2017,11,20,11,30,856.0,110.0,2.7,18.0,646.0,577.91,449.91
2017,11,20,11,45,878.5,102.0,2.8,18.5,659.0,539.34,416.38
2017,11,20,12,0,901.0,94.0,2.9,19.0,672.0,496.28,378.38
2017,11,20,12,15,901.5,94.0,2.95,19.0,672.5,449.1,336.81
2017,11,20,12,30,902.0,94.0,3.0,19.0,673.0,399.97,292.71
2017,11,20,12,45,900.0,93.5,3.1,19.5,665.0,347.96,245.29
2017,11,20,13,0,898.0,93.0,3.2,20.0,657.0,294.68,197.06
2017,11,20,13,15,893.0,92.0,3.25,20.0,641.0,239.43,149.54
2017,11,20,13,30,888.0,91.0,3.3,20.0,625.0,183.69,106.57
2017,11,20,13,45,880.0,89.5,3.35,20.0,601.0,127.14,73.91
2017,11,20,14,0,872.0,88.0,3.4,20.0,577.0,76.32,60.1
2017,11,20,14,15,859.5,86.0,3.35,20.0,545.5,74.92,59.06
2017,11,20,14,30,847.0,84.0,3.3,20.0,514.0,73.51,57.98
2017,11,20,14,45,829.0,81.0,3.3,20.0,476.0,71.26,56.19
2017,11,20,15,0,811.0,78.0,3.3,20.0,438.0,68.98,54.37
2017,11,20,15,15,784.5,74.5,3.1,19.5,394.5,66.15,52.17
2017,11,20,15,30,758.0,71.0,2.9,19.0,351.0,63.29,49.91
2017,11,20,15,45,719.5,66.5,2.7,19.0,303.5,59.47,46.65
2017,11,20,16,0,681.0,62.0,2.5,19.0,256.0,51.36,39.57
2017,11,20,16,15,621.5,55.5,2.15,18.0,207.0,46.04,34.95
2017,11,20,16,30,562.0,49.0,1.8,17.0,158.0,40.73,30.17
2017,11,20,16,45,463.0,39.5,1.5,16.0,111.5,32.79,22.84
2017,11,20,17,0,364.0,30.0,1.2,15.0,65.0,24.92,14.78
2017,11,20,17,15,182.0,15.0,1.2,14.5,32.5,12.21,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,13.5,1.7,10.5,13.5,10.62,0.0
2017,11,21,7,30,0.0,27.0,2.0,11.0,27.0,25.32,13.25
2017,11,21,7,45,19.0,47.0,2.3,11.5,50.5,71.13,54.64
2017,11,21,8,0,38.0,67.0,2.6,12.0,74.0,107.37,87.04
2017,11,21,8,15,49.5,88.0,2.7,12.5,100.0,137.71,113.68
2017,11,21,8,30,61.0,109.0,2.8,13.0,126.0,166.79,138.64
2017,11,21,8,45,71.0,128.5,2.9,14.0,151.5,191.51,159.0
2017,11,21,9,0,81.0,148.0,3.0,15.0,177.0,215.46,178.15
2017,11,21,9,15,239.0,153.5,3.2,15.5,254.0,372.95,309.32
2017,11,21,9,30,397.0,159.0,3.4,16.0,331.0,510.58,418.74
2017,11,21,9,45,309.0,190.0,3.65,17.0,331.5,446.6,363.86
2017,11,21,10,0,221.0,221.0,3.9,18.0,332.0,385.05,311.67
2017,11,21,10,15,298.5,223.0,3.9,18.5,382.5,445.47,358.55
2017,11,21,10,30,376.0,225.0,3.9,19.0,433.0,484.9,387.77
2017,11,21,10,45,397.5,231.0,3.9,19.5,459.5,485.73,386.07
2017,11,21,11,0,419.0,237.0,3.9,20.0,486.0,495.28,390.76
2017,11,21,11,15,380.5,254.5,3.8,20.0,485.5,453.72,356.72
2017,11,21,11,30,342.0,272.0,3.7,20.0,485.0,424.62,332.27
2017,11,21,11,45,373.5,268.0,3.6,20.5,504.0,413.99,321.46
2017,11,21,12,0,405.0,264.0,3.5,21.0,523.0,399.86,307.34
2017,11,21,12,15,395.0,267.0,3.3,21.0,519.5,370.66,282.1
2017,11,21,12,30,385.0,270.0,3.1,21.0,516.0,341.4,256.71
2017,11,21,12,45,420.0,257.0,2.95,21.5,522.5,314.63,231.55
2017,11,21,13,0,455.0,244.0,2.8,22.0,529.0,283.82,203.02
2017,11,21,13,15,657.0,171.5,2.6,22.0,571.5,242.02,160.0
2017,11,21,13,30,859.0,99.0,2.4,22.0,614.0,179.33,103.31
2017,11,21,13,45,642.0,157.5,2.2,22.0,534.0,142.39,92.01
2017,11,21,14,0,425.0,216.0,2.0,22.0,454.0,136.88,110.4
2017,11,21,14,15,617.5,154.0,1.75,22.0,478.5,107.92,86.33
2017,11,21,14,30,810.0,92.0,1.5,22.0,503.0,78.34,61.55
2017,11,21,14,45,785.0,90.5,1.25,22.0,464.5,77.21,60.76
2017,11,21,15,0,760.0,89.0,1.0,22.0,426.0,76.15,60.0
2017,11,21,15,15,731.5,85.0,0.9,21.5,382.5,67.55,52.91
2017,11,21,15,30,703.0,81.0,0.8,21.0,339.0,64.76,50.75
2017,11,21,15,45,661.0,75.5,0.7,21.0,292.5,60.69,47.31
2017,11,21,16,0,619.0,70.0,0.6,21.0,246.0,56.61,43.78
2017,11,21,16,15,556.0,62.5,0.7,20.0,198.0,50.77,38.78
2017,11,21,16,30,493.0,55.0,0.8,19.0,150.0,44.96,33.58
2017,11,21,16,45,392.0,44.0,0.95,18.5,105.0,36.05,25.37
2017,11,21,17,0,291.0,33.0,1.1,18.0,60.0,27.18,16.28
2017,11,21,17,15,145.5,16.5,1.3,17.5,30.0,13.42,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,159.0,13.0,5.05,8.0,26.0,131.66,0.0
2017,11,22,7,30,318.0,26.0,5.2,8.0,52.0,330.53,240.53
2017,11,22,7,45,432.5,36.0,5.4,8.5,98.0,436.47,364.96
2017,11,22,8,0,547.0,46.0,5.6,9.0,144.0,541.54,459.12
2017,11,22,8,15,612.0,52.5,5.7,9.5,193.5,601.73,511.87
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,653.38,554.89
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,691.72,585.15
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,726.32,611.19
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,742.8,621.4
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,755.25,628.13
2017,11,22,9,45,852.5,75.5,5.7,12.5,471.5,756.5,626.01
2017,11,22,10,0,876.0,77.0,5.6,13.0,512.0,753.56,620.73
2017,11,22,10,15,891.0,79.0,5.5,13.5,546.0,734.33,603.06
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,718.13,586.94
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,695.4,565.15
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,668.84,540.17
2017,11,22,11,15,939.5,83.0,5.1,15.5,652.5,634.86,509.14
2017,11,22,11,30,946.0,84.0,5.0,16.0,671.0,597.62,475.12
2017,11,22,11,45,952.0,83.5,4.9,16.5,681.0,555.61,436.83
2017,11,22,12,0,958.0,83.0,4.8,17.0,691.0,510.7,395.54
2017,11,22,12,15,959.0,83.0,4.7,17.0,692.0,461.46,350.77
2017,11,22,12,30,960.0,83.0,4.6,17.0,693.0,410.1,303.4
2017,11,22,12,45,960.0,82.0,4.6,17.5,686.0,355.73,252.69
2017,11,22,13,0,960.0,81.0,4.6,18.0,679.0,299.8,201.08
2017,11,22,13,15,955.0,80.0,4.6,18.0,662.0,241.59,150.27
2017,11,22,13,30,950.0,79.0,4.6,18.0,645.0,182.81,104.44
2017,11,22,13,45,943.5,77.0,4.6,18.0,621.0,122.92,69.56
2017,11,22,14,0,937.0,75.0,4.6,18.0,597.0,77.21,61.41
2017,11,22,14,15,924.5,73.5,4.6,18.0,564.5,75.56,60.13
2017,11,22,14,30,912.0,72.0,4.6,18.0,532.0,73.82,58.75
2017,11,22,14,45,892.5,70.0,4.6,18.0,492.5,71.5,56.89
2017,11,22,15,0,873.0,68.0,4.6,18.0,453.0,69.08,54.93
2017,11,22,15,15,846.5,65.5,4.45,17.5,408.0,60.53,47.69
2017,11,22,15,30,820.0,63.0,4.3,17.0,363.0,58.15,45.81
2017,11,22,15,45,783.0,58.5,4.15,17.0,314.0,54.07,42.28
2017,11,22,16,0,746.0,54.0,4.0,17.0,265.0,49.96,38.65
2017,11,22,16,15,687.0,49.0,3.45,16.0,214.5,45.19,34.48
2017,11,22,16,30,628.0,44.0,2.9,15.0,164.0,40.49,30.18
2017,11,22,16,45,526.5,35.5,2.4,14.0,115.5,32.54,22.78
2017,11,22,17,0,425.0,27.0,1.9,13.0,67.0,24.68,14.53
2017,11,22,17,15,212.5,13.5,1.85,12.0,33.5,11.03,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,193.5,12.0,1.3,4.0,27.0,156.78,0.0
2017,11,23,7,30,387.0,24.0,1.6,5.0,54.0,367.46,257.95
2017,11,23,7,45,495.5,32.5,1.9,6.0,100.5,471.21,388.52
2017,11,23,8,0,604.0,41.0,2.2,7.0,147.0,571.25,476.25
2017,11,23,8,15,665.5,46.5,2.05,7.5,197.0,629.0,524.04
2017,11,23,8,30,727.0,52.0,1.9,8.0,247.0,684.02,566.3
2017,11,23,8,45,760.5,57.5,1.75,9.0,294.5,713.29,585.25
2017,11,23,9,0,794.0,63.0,1.6,10.0,342.0,739.05,600.17
2017,11,23,9,15,820.5,66.0,1.45,10.5,386.5,752.33,605.97
2017,11,23,9,30,847.0,69.0,1.3,11.0,431.0,761.64,608.49
2017,11,23,9,45,865.0,71.5,1.2,12.0,470.0,759.71,602.2
2017,11,23,10,0,883.0,74.0,1.1,13.0,509.0,746.86,588.28
2017,11,23,10,15,895.5,75.5,1.05,13.5,541.5,732.27,575.13
2017,11,23,10,30,908.0,77.0,1.0,14.0,574.0,713.9,558.53
2017,11,23,10,45,916.0,78.5,1.0,15.0,599.0,688.77,535.98
2017,11,23,11,0,924.0,80.0,1.0,16.0,624.0,660.12,510.74
2017,11,23,11,15,929.0,81.0,1.0,16.5,641.0,625.78,481.98
2017,11,23,11,30,934.0,82.0,1.0,17.0,658.0,588.32,450.41
2017,11,23,11,45,939.0,81.0,1.05,17.5,667.0,546.05,414.96
2017,11,23,12,0,944.0,80.0,1.1,18.0,676.0,501.03,376.44
2017,11,23,12,15,943.5,80.0,1.1,18.5,676.5,452.07,333.68
2017,11,23,12,30,943.0,80.0,1.1,19.0,677.0,401.17,288.48
2017,11,23,12,45,940.5,79.5,1.1,19.5,668.5,347.54,240.58
2017,11,23,13,0,938.0,79.0,1.1,20.0,660.0,292.61,191.81
2017,11,23,13,15,932.0,78.0,1.1,20.0,643.5,235.61,143.64
2017,11,23,13,30,926.0,77.0,1.1,20.0,627.0,178.17,100.07
2017,11,23,13,45,917.5,75.5,1.1,20.5,602.5,120.02,66.94
2017,11,23,14,0,909.0,74.0,1.1,21.0,578.0,75.87,59.42
2017,11,23,14,15,896.5,72.5,1.0,21.0,546.5,74.23,58.21
2017,11,23,14,30,884.0,71.0,0.9,21.0,515.0,72.51,56.87
2017,11,23,14,45,865.5,69.0,0.8,21.0,476.5,70.24,55.07
2017,11,23,15,0,847.0,67.0,0.7,21.0,438.0,61.69,47.87
2017,11,23,15,15,821.5,64.0,0.5,20.5,394.5,58.98,45.77
2017,11,23,15,30,796.0,61.0,0.3,20.0,351.0,56.25,43.61
2017,11,23,15,45,759.0,57.0,0.2,20.0,303.5,52.56,40.48
2017,11,23,16,0,722.0,53.0,0.1,20.0,256.0,48.86,37.28
2017,11,23,16,15,664.0,48.0,0.3,19.0,207.0,44.13,33.17
2017,11,23,16,30,606.0,43.0,0.5,18.0,158.0,39.46,28.94
2017,11,23,16,45,506.5,35.0,0.7,17.5,111.0,31.98,21.96
2017,11,23,17,0,407.0,27.0,0.9,17.0,64.0,22.61,12.52
2017,11,23,17,15,203.5,13.5,0.95,16.0,32.0,11.02,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,184.0,11.5,1.45,8.0,25.0,148.73,0.0
2017,11,24,7,30,368.0,23.0,1.7,9.0,50.0,349.46,232.53
2017,11,24,7,45,477.0,31.0,2.0,10.0,95.0,453.97,368.99
2017,11,24,8,0,586.0,39.0,2.3,11.0,140.0,553.27,455.53
2017,11,24,8,15,648.0,44.5,2.3,11.5,189.0,610.99,503.83
2017,11,24,8,30,710.0,50.0,2.3,12.0,238.0,666.23,547.19
2017,11,24,8,45,749.0,54.0,2.35,13.0,286.0,698.01,569.66
2017,11,24,9,0,788.0,58.0,2.4,14.0,334.0,726.36,588.35
2017,11,24,9,15,814.5,61.0,2.65,15.0,377.5,739.74,596.32
2017,11,24,9,30,841.0,64.0,2.9,16.0,421.0,741.64,595.48
2017,11,24,9,45,859.0,66.0,3.2,17.0,460.0,739.77,591.99
2017,11,24,10,0,877.0,68.0,3.5,18.0,499.0,734.07,585.59
2017,11,24,10,15,890.0,70.0,3.6,18.5,531.0,720.85,573.94
2017,11,24,10,30,903.0,72.0,3.7,19.0,563.0,703.8,558.75
2017,11,24,10,45,911.0,73.5,3.8,20.0,588.0,679.1,535.96
2017,11,24,11,0,919.0,75.0,3.9,21.0,613.0,650.89,510.34
2017,11,24,11,15,924.0,75.5,3.9,21.5,630.0,616.51,480.46
2017,11,24,11,30,929.0,76.0,3.9,22.0,647.0,579.07,447.77
2017,11,24,11,45,927.5,78.5,3.95,22.5,655.0,537.31,411.27
2017,11,24,12,0,926.0,81.0,4.0,23.0,663.0,493.19,372.21
2017,11,24,12,15,925.5,81.0,4.0,23.0,663.5,445.18,329.95
2017,11,24,12,30,925.0,81.0,4.0,23.0,664.0,395.26,285.29
2017,11,24,12,45,920.5,81.0,4.05,23.5,655.5,342.45,237.45
2017,11,24,13,0,916.0,81.0,4.1,24.0,647.0,288.57,189.13
2017,11,24,13,15,910.5,80.5,4.1,24.0,631.0,233.28,142.04
2017,11,24,13,30,905.0,80.0,4.1,24.0,615.0,177.49,99.62
2017,11,24,13,45,894.5,79.0,4.1,24.0,590.5,120.75,67.53
2017,11,24,14,0,884.0,78.0,4.1,24.0,566.0,77.83,60.46
2017,11,24,14,15,871.0,76.5,4.05,24.0,535.0,76.24,59.26
2017,11,24,14,30,858.0,75.0,4.0,24.0,504.0,74.57,57.97
2017,11,24,14,45,828.0,75.5,4.0,24.0,464.5,67.37,52.0
2017,11,24,15,0,798.0,76.0,4.0,24.0,425.0,67.32,52.1
2017,11,24,15,15,771.0,72.5,3.7,23.5,382.0,64.46,49.89
2017,11,24,15,30,744.0,69.0,3.4,23.0,339.0,61.58,47.63
2017,11,24,15,45,706.0,64.5,3.15,22.5,292.5,57.74,44.48
2017,11,24,16,0,668.0,60.0,2.9,22.0,246.0,49.75,37.66
2017,11,24,16,15,607.5,53.5,2.6,20.5,198.0,44.4,33.12
2017,11,24,16,30,547.0,47.0,2.3,19.0,150.0,39.07,28.41
2017,11,24,16,45,447.5,37.5,2.0,18.0,105.0,31.11,21.11
2017,11,24,17,0,348.0,28.0,1.7,17.0,60.0,23.22,12.9
2017,11,24,17,15,174.0,14.0,1.75,16.5,30.0,11.39,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,13.0,1.2,9.0,21.0,95.76,0.0
2017,11,25,7,30,226.0,26.0,1.3,10.0,42.0,250.51,157.87
2017,11,25,7,45,338.0,38.5,1.4,11.0,84.5,361.48,293.54
2017,11,25,8,0,450.0,51.0,1.5,12.0,127.0,466.0,383.16
2017,11,25,8,15,519.0,59.5,1.45,12.5,174.5,531.8,437.18
2017,11,25,8,30,588.0,68.0,1.4,13.0,222.0,595.46,486.5
2017,11,25,8,45,637.5,73.5,1.4,14.0,269.5,637.13,516.11
2017,11,25,9,0,687.0,79.0,1.4,15.0,317.0,675.5,541.86
2017,11,25,9,15,718.0,83.5,1.65,16.0,360.5,694.35,554.43
2017,11,25,9,30,749.0,88.0,1.9,17.0,404.0,709.45,563.92
2017,11,25,9,45,619.5,126.5,2.2,18.0,404.0,636.27,507.05
2017,11,25,10,0,490.0,165.0,2.5,19.0,404.0,555.27,442.66
2017,11,25,10,15,659.0,131.5,2.55,19.5,475.0,631.21,499.67
2017,11,25,10,30,828.0,98.0,2.6,20.0,546.0,685.2,537.79
2017,11,25,10,45,838.5,100.0,2.65,21.0,571.0,663.59,517.2
2017,11,25,11,0,849.0,102.0,2.7,22.0,596.0,638.39,494.33
2017,11,25,11,15,855.5,103.0,2.7,22.5,613.5,606.4,466.93
2017,11,25,11,30,862.0,104.0,2.7,23.0,631.0,571.31,436.77
2017,11,25,11,45,888.0,95.0,2.75,23.5,644.5,532.01,403.07
2017,11,25,12,0,914.0,86.0,2.8,24.0,658.0,491.63,367.46
2017,11,25,12,15,913.5,86.0,2.75,24.5,658.5,444.14,325.53
2017,11,25,12,30,913.0,86.0,2.7,25.0,659.0,394.78,281.44
2017,11,25,12,45,909.5,86.0,2.7,25.5,651.0,342.83,235.08
2017,11,25,13,0,906.0,86.0,2.7,26.0,643.0,289.73,188.13
2017,11,25,13,15,900.0,85.0,2.65,26.0,627.0,234.48,141.82
2017,11,25,13,30,894.0,84.0,2.6,26.0,611.0,178.84,100.08
2017,11,25,13,45,883.0,83.0,2.55,26.5,586.5,122.66,68.53
2017,11,25,14,0,872.0,82.0,2.5,27.0,562.0,80.08,61.53
2017,11,25,14,15,858.5,80.5,2.45,27.0,531.0,71.22,54.31
2017,11,25,14,30,845.0,79.0,2.4,27.0,500.0,70.05,53.46
2017,11,25,14,45,824.5,77.0,2.35,27.0,462.0,68.38,52.19
2017,11,25,15,0,804.0,75.0,2.3,27.0,424.0,66.71,50.92
2017,11,25,15,15,777.0,71.5,2.0,26.5,381.5,63.82,48.71
2017,11,25,15,30,750.0,68.0,1.7,26.0,339.0,60.9,46.44
2017,11,25,15,45,709.0,64.0,1.45,25.5,292.0,57.39,43.61
2017,11,25,16,0,668.0,60.0,1.2,25.0,245.0,49.76,37.18
2017,11,25,16,15,607.0,53.5,1.2,23.5,197.0,44.4,32.7
2017,11,25,16,30,546.0,47.0,1.2,22.0,149.0,39.07,28.03
2017,11,25,16,45,442.5,38.0,1.25,21.0,104.0,31.5,21.14
2017,11,25,17,0,339.0,29.0,1.3,20.0,59.0,24.04,13.27
2017,11,25,17,15,169.5,14.5,1.4,19.5,29.5,11.81,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,127.0,12.0,2.3,10.5,20.5,105.29,0.0
2017,11,26,7,30,254.0,24.0,2.5,11.0,41.0,268.13,158.25
2017,11,26,7,45,367.0,35.5,2.75,11.5,84.0,380.49,309.31
2017,11,26,8,0,480.0,47.0,3.0,12.0,127.0,484.53,401.5
2017,11,26,8,15,548.5,54.5,2.85,12.5,174.0,548.34,455.28
2017,11,26,8,30,617.0,62.0,2.7,13.0,221.0,610.18,504.28
2017,11,26,8,45,661.5,67.0,2.6,14.0,268.0,646.94,530.56
2017,11,26,9,0,706.0,72.0,2.5,15.0,315.0,680.53,552.96
2017,11,26,9,15,736.5,76.0,2.4,16.0,358.0,693.77,559.08
2017,11,26,9,30,767.0,80.0,2.3,17.0,401.0,708.53,566.02
2017,11,26,9,45,788.5,83.0,2.2,18.0,439.5,711.25,563.86
2017,11,26,10,0,810.0,86.0,2.1,19.0,478.0,709.98,558.89
2017,11,26,10,15,825.0,88.5,1.95,20.0,510.0,699.45,546.47
2017,11,26,10,30,840.0,91.0,1.8,21.0,542.0,685.05,530.72
2017,11,26,10,45,850.0,92.5,1.7,22.0,567.5,662.47,509.4
2017,11,26,11,0,860.0,94.0,1.6,23.0,593.0,636.36,485.49
2017,11,26,11,15,866.5,95.0,1.6,23.0,610.0,604.26,459.5
2017,11,26,11,30,873.0,96.0,1.6,23.0,627.0,569.04,430.68
2017,11,26,11,45,874.0,97.5,1.6,23.5,636.0,528.58,396.52
2017,11,26,12,0,875.0,99.0,1.6,24.0,645.0,485.7,359.83
2017,11,26,12,15,875.0,99.0,1.65,24.0,645.5,438.92,320.21
2017,11,26,12,30,875.0,99.0,1.7,24.0,646.0,390.27,278.16
2017,11,26,12,45,872.0,98.5,1.8,24.5,638.5,338.69,232.82
2017,11,26,13,0,869.0,98.0,1.9,25.0,631.0,286.0,186.73
2017,11,26,13,15,863.0,97.0,1.95,25.0,615.5,231.5,141.29
2017,11,26,13,30,857.0,96.0,2.0,25.0,600.0,176.7,100.16
2017,11,26,13,45,848.0,94.5,2.05,25.0,576.5,121.28,68.7
2017,11,26,14,0,839.0,93.0,2.1,25.0,553.0,79.08,61.21
2017,11,26,14,15,825.5,91.0,2.05,24.5,522.5,77.73,60.37
2017,11,26,14,30,812.0,89.0,2.0,24.0,492.0,76.4,59.51
2017,11,26,14,45,774.0,91.0,2.0,24.0,452.5,77.5,60.58
2017,11,26,15,0,736.0,93.0,2.0,24.0,413.0,72.73,56.68
2017,11,26,15,15,707.5,88.5,1.8,23.5,371.0,69.7,54.35
2017,11,26,15,30,679.0,84.0,1.6,23.0,329.0,66.65,51.97
2017,11,26,15,45,640.5,77.5,1.45,23.0,283.5,61.98,48.03
2017,11,26,16,0,602.0,71.0,1.3,23.0,238.0,57.26,43.96
2017,11,26,16,15,539.5,63.0,1.2,22.0,191.0,51.09,38.68
2017,11,26,16,30,477.0,55.0,1.1,21.0,144.0,44.93,33.19
2017,11,26,16,45,381.0,43.0,1.05,20.0,100.5,35.25,24.42
2017,11,26,17,0,285.0,31.0,1.0,19.0,57.0,25.54,14.45
2017,11,26,17,15,142.5,15.5,1.05,18.5,28.5,12.2,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,106.0,12.5,0.9,10.5,19.5,89.61,0.0
2017,11,27,7,30,212.0,25.0,1.0,11.0,39.0,233.71,125.26
2017,11,27,7,45,322.5,38.0,1.1,12.0,80.5,346.92,278.52
2017,11,27,8,0,433.0,51.0,1.2,13.0,122.0,450.15,367.5
2017,11,27,8,15,503.0,60.0,1.3,13.5,168.5,517.22,423.22
2017,11,27,8,30,573.0,69.0,1.4,14.0,215.0,582.15,474.56
2017,11,27,8,45,351.5,105.0,1.5,15.0,200.0,437.51,359.66
2017,11,27,9,0,130.0,141.0,1.6,16.0,185.0,263.69,216.34
2017,11,27,9,15,119.5,160.0,1.85,17.0,204.5,269.71,220.46
2017,11,27,9,30,109.0,179.0,2.1,18.0,224.0,274.95,222.98
2017,11,27,9,45,97.5,194.5,2.4,19.0,238.0,258.86,208.59
2017,11,27,10,0,86.0,210.0,2.7,20.0,252.0,258.84,207.0
2017,11,27,10,15,168.0,224.0,2.75,20.5,312.0,337.83,269.61
2017,11,27,10,30,250.0,238.0,2.8,21.0,372.0,410.4,324.96
2017,11,27,10,45,538.0,173.0,2.85,21.5,478.5,533.36,419.61
2017,11,27,11,0,826.0,108.0,2.9,22.0,585.0,628.56,488.69
2017,11,27,11,15,833.5,109.5,2.95,22.0,602.5,598.53,462.94
2017,11,27,11,30,841.0,111.0,3.0,22.0,620.0,565.36,435.03
2017,11,27,11,45,865.0,102.5,3.05,22.5,633.5,528.26,402.71
2017,11,27,12,0,889.0,94.0,3.1,23.0,647.0,486.5,365.93
2017,11,27,12,15,685.5,163.5,3.1,23.0,590.0,414.76,309.02
2017,11,27,12,30,482.0,233.0,3.1,23.0,533.0,350.97,260.01
2017,11,27,12,45,681.5,164.0,3.15,23.5,583.0,329.69,234.05
2017,11,27,13,0,881.0,95.0,3.2,24.0,633.0,286.57,188.5
2017,11,27,13,15,875.5,94.0,3.2,24.0,617.5,231.66,142.04
2017,11,27,13,30,870.0,93.0,3.2,24.0,602.0,176.37,100.05
2017,11,27,13,45,859.5,92.0,3.2,24.5,578.5,120.59,68.01
2017,11,27,14,0,849.0,91.0,3.2,25.0,555.0,77.97,60.33
2017,11,27,14,15,835.5,89.0,3.2,24.5,524.5,76.59,59.45
2017,11,27,14,30,822.0,87.0,3.2,24.0,494.0,75.22,58.54
2017,11,27,14,45,802.5,84.0,3.2,24.0,457.0,73.0,56.8
2017,11,27,15,0,783.0,81.0,3.2,24.0,420.0,70.77,55.04
2017,11,27,15,15,755.5,77.5,2.95,23.5,377.5,68.01,52.93
2017,11,27,15,30,728.0,74.0,2.7,23.0,335.0,60.27,46.51
2017,11,27,15,45,690.0,68.5,2.45,23.0,289.0,56.06,42.95
2017,11,27,16,0,652.0,63.0,2.2,23.0,243.0,51.82,39.28
2017,11,27,16,15,591.0,56.5,2.0,22.0,195.5,46.56,34.76
2017,11,27,16,30,530.0,50.0,1.8,21.0,148.0,41.34,30.09
2017,11,27,16,45,431.5,39.5,1.6,20.0,103.5,32.68,22.2
2017,11,27,17,0,333.0,29.0,1.4,19.0,59.0,24.04,13.2
2017,11,27,17,15,166.5,14.5,1.5,18.5,29.5,11.41,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,129.0,11.5,1.55,10.5,19.5,105.87,0.0
2017,11,28,7,30,258.0,23.0,1.8,11.0,39.0,265.33,126.98
2017,11,28,7,45,381.5,33.5,2.1,12.0,82.0,388.02,311.33
2017,11,28,8,0,505.0,44.0,2.4,13.0,125.0,498.71,408.78
2017,11,28,8,15,575.0,50.5,2.45,14.0,172.5,562.15,461.63
2017,11,28,8,30,645.0,57.0,2.5,15.0,220.0,623.67,509.78
2017,11,28,8,45,693.0,61.5,2.6,16.0,267.5,656.87,534.04
2017,11,28,9,0,741.0,66.0,2.7,17.0,315.0,693.41,559.52
2017,11,28,9,15,770.5,69.0,3.15,18.0,359.0,709.78,570.6
2017,11,28,9,30,800.0,72.0,3.6,19.0,403.0,722.25,578.31
2017,11,28,9,45,822.5,74.5,4.1,20.0,442.0,724.77,578.45
2017,11,28,10,0,845.0,77.0,4.6,21.0,481.0,723.24,575.88
2017,11,28,10,15,859.0,78.5,4.6,21.5,513.0,710.37,563.85
2017,11,28,10,30,873.0,80.0,4.6,22.0,545.0,688.0,543.87
2017,11,28,10,45,884.5,81.0,4.65,22.5,571.0,666.04,524.06
2017,11,28,11,0,896.0,82.0,4.7,23.0,597.0,640.48,501.26
2017,11,28,11,15,902.0,83.0,4.65,23.5,614.5,608.18,472.7
2017,11,28,11,30,908.0,84.0,4.6,24.0,632.0,572.78,441.37
2017,11,28,11,45,906.0,86.5,4.6,24.5,640.0,531.8,405.44
2017,11,28,12,0,904.0,89.0,4.6,25.0,648.0,488.56,367.11
2017,11,28,12,15,904.5,89.0,4.6,25.0,649.0,442.15,326.28
2017,11,28,12,30,905.0,89.0,4.6,25.0,650.0,393.78,283.07
2017,11,28,12,45,901.0,89.0,4.6,25.5,642.5,342.3,236.55
2017,11,28,13,0,897.0,89.0,4.6,26.0,635.0,289.7,189.57
2017,11,28,13,15,891.0,88.0,4.5,26.0,619.0,235.13,143.39
2017,11,28,13,30,885.0,87.0,4.4,26.0,603.0,180.15,101.79
2017,11,28,13,45,873.5,86.5,4.35,26.0,579.0,118.05,65.17
2017,11,28,14,0,862.0,86.0,4.3,26.0,555.0,74.9,57.54
2017,11,28,14,15,848.5,84.0,4.2,26.0,524.5,73.44,56.46
2017,11,28,14,30,835.0,82.0,4.1,26.0,494.0,71.98,55.35
2017,11,28,14,45,808.0,81.5,4.0,26.0,455.5,71.32,54.92
2017,11,28,15,0,781.0,81.0,3.9,26.0,417.0,70.75,54.58
2017,11,28,15,15,753.0,77.5,3.5,25.5,375.0,67.98,52.47
2017,11,28,15,30,725.0,74.0,3.1,25.0,333.0,60.23,46.09
2017,11,28,15,45,681.5,69.0,2.75,24.5,286.5,56.32,42.89
2017,11,28,16,0,638.0,64.0,2.4,24.0,240.0,52.41,39.61
2017,11,28,16,15,575.0,57.0,2.15,23.0,192.5,46.79,34.81
2017,11,28,16,30,512.0,50.0,1.9,22.0,145.0,41.21,29.83
2017,11,28,16,45,406.5,40.0,1.65,21.0,100.5,32.95,22.32
2017,11,28,17,0,301.0,30.0,1.4,20.0,56.0,24.77,13.63
2017,11,28,17,15,150.5,15.0,1.45,19.5,28.0,11.8,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.5,3.5,11.0,17.0,77.54,0.0
2017,11,29,7,30,183.0,23.0,3.7,11.0,34.0,205.22,82.6
2017,11,29,7,45,307.0,35.5,3.9,11.5,75.0,331.07,267.92
2017,11,29,8,0,431.0,48.0,4.1,12.0,116.0,443.62,369.52
2017,11,29,8,15,505.0,56.5,4.15,12.5,163.0,512.84,429.54
2017,11,29,8,30,579.0,65.0,4.2,13.0,210.0,580.11,485.02
2017,11,29,8,45,631.0,70.5,4.3,14.0,257.0,623.66,518.55
2017,11,29,9,0,683.0,76.0,4.4,15.0,304.0,663.96,548.03
2017,11,29,9,15,715.0,80.5,4.3,15.5,347.5,683.75,560.76
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,699.82,570.28
2017,11,29,9,45,772.5,87.0,4.1,16.5,430.0,700.34,567.93
2017,11,29,10,0,798.0,89.0,4.0,17.0,469.0,701.4,566.09
2017,11,29,10,15,814.0,91.5,3.9,17.5,501.5,692.05,555.63
2017,11,29,10,30,830.0,94.0,3.8,18.0,534.0,678.82,541.93
2017,11,29,10,45,843.0,95.0,3.7,18.5,560.0,658.19,522.57
2017,11,29,11,0,856.0,96.0,3.6,19.0,586.0,633.86,500.25
2017,11,29,11,15,863.0,97.5,3.5,19.5,603.5,602.92,472.64
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,568.81,442.22
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,529.34,407.37
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,487.06,369.64
2017,11,29,12,15,884.5,97.0,3.25,21.0,643.5,440.39,328.47
2017,11,29,12,30,885.0,97.0,3.2,21.0,645.0,391.79,284.93
2017,11,29,12,45,884.5,96.0,3.15,21.5,638.0,340.35,238.16
2017,11,29,13,0,884.0,95.0,3.1,22.0,631.0,287.53,190.62
2017,11,29,13,15,878.5,94.0,3.0,22.0,616.0,232.63,143.79
2017,11,29,13,30,873.0,93.0,2.9,22.0,601.0,177.33,101.43
2017,11,29,13,45,867.0,90.5,2.85,22.0,578.0,120.78,68.41
2017,11,29,14,0,861.0,88.0,2.8,22.0,555.0,76.25,59.63
2017,11,29,14,15,847.5,86.0,2.65,22.0,525.0,74.82,58.56
2017,11,29,14,30,834.0,84.0,2.5,22.0,495.0,73.38,57.46
2017,11,29,14,45,820.0,80.0,2.45,22.0,458.5,70.48,55.12
2017,11,29,15,0,806.0,76.0,2.4,22.0,422.0,67.52,52.72
2017,11,29,15,15,779.0,73.0,2.15,21.5,380.0,65.01,50.8
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,62.51,48.85
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,57.91,44.92
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,53.26,40.87
2017,11,29,16,15,620.0,53.0,1.25,20.0,198.0,44.16,32.98
2017,11,29,16,30,559.0,47.0,1.1,19.0,150.0,39.19,28.5
2017,11,29,16,45,458.5,37.5,1.0,18.5,104.5,31.21,21.11
2017,11,29,17,0,358.0,28.0,0.9,18.0,59.0,23.3,12.6
2017,11,29,17,15,179.0,14.0,0.9,17.5,29.5,11.02,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
