Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,109.0,10.5,1.25,9.5,17.0,89.65,0.0
2017,11,30,7,30,218.0,21.0,1.5,10.0,34.0,228.55,71.97
2017,11,30,7,45,337.5,33.0,1.75,11.0,75.0,351.75,281.0
2017,11,30,8,0,457.0,45.0,2.0,12.0,116.0,460.06,378.11
2017,11,30,8,15,529.0,53.0,2.05,12.5,162.5,526.8,434.88
2017,11,30,8,30,601.0,61.0,2.1,13.0,209.0,591.71,487.13
2017,11,30,8,45,645.5,67.0,2.15,14.0,255.5,629.76,515.3
2017,11,30,9,0,690.0,73.0,2.2,15.0,302.0,664.69,539.7
2017,11,30,9,15,721.5,77.5,2.0,16.0,345.0,684.08,549.89
2017,11,30,9,30,753.0,82.0,1.8,17.0,388.0,695.47,553.56
2017,11,30,9,45,452.5,146.0,1.6,18.0,335.0,520.39,415.58
2017,11,30,10,0,152.0,210.0,1.4,19.0,282.0,322.76,256.85
2017,11,30,10,15,235.5,216.0,1.4,19.5,336.0,377.09,299.98
2017,11,30,10,30,319.0,222.0,1.4,20.0,390.0,440.82,347.17
2017,11,30,10,45,237.0,243.5,1.4,21.0,371.5,378.74,296.28
2017,11,30,11,0,155.0,265.0,1.4,22.0,353.0,334.23,259.59
2017,11,30,11,15,274.0,255.5,1.4,22.0,417.0,391.89,303.24
2017,11,30,11,30,393.0,246.0,1.4,22.0,481.0,428.47,328.91
2017,11,30,11,45,372.0,255.5,1.45,22.5,480.5,401.97,306.3
2017,11,30,12,0,351.0,265.0,1.5,23.0,480.0,375.77,284.25
2017,11,30,12,15,610.5,182.5,1.5,23.0,558.0,399.94,296.45
2017,11,30,12,30,870.0,100.0,1.5,23.0,636.0,389.16,278.38
2017,11,30,12,45,868.5,99.0,1.5,23.5,629.5,338.22,233.12
2017,11,30,13,0,867.0,98.0,1.5,24.0,623.0,286.03,187.27
2017,11,30,13,15,861.0,97.5,1.5,24.0,607.5,232.35,142.41
2017,11,30,13,30,855.0,97.0,1.5,24.0,592.0,178.33,101.72
2017,11,30,13,45,846.0,95.0,1.5,24.0,569.0,122.93,69.84
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,79.13,61.5
2017,11,30,14,15,823.0,91.0,1.55,24.0,515.5,77.77,60.54
2017,11,30,14,30,809.0,89.0,1.6,24.0,485.0,76.42,59.54
2017,11,30,14,45,781.0,88.0,1.7,24.0,447.5,75.54,58.93
2017,11,30,15,0,753.0,87.0,1.8,24.0,410.0,69.04,53.56
2017,11,30,15,15,724.0,83.0,1.7,23.5,368.0,66.2,51.39
2017,11,30,15,30,695.0,79.0,1.6,23.0,326.0,63.36,49.17
2017,11,30,15,45,653.0,73.5,1.55,23.0,280.5,59.25,45.69
2017,11,30,16,0,611.0,68.0,1.5,23.0,235.0,55.14,42.13
2017,11,30,16,15,548.0,60.5,1.4,21.5,188.5,49.27,37.17
2017,11,30,16,30,485.0,53.0,1.3,20.0,142.0,43.42,32.01
2017,11,30,16,45,386.0,41.5,1.25,19.0,98.5,34.08,23.48
2017,11,30,17,0,287.0,30.0,1.2,18.0,55.0,24.73,13.66
2017,11,30,17,15,143.5,15.0,1.3,17.5,27.5,11.8,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,57.0,10.5,1.05,9.5,14.0,50.72,0.0
2017,12,1,7,30,114.0,21.0,1.2,10.0,28.0,146.2,28.08
2017,12,1,7,45,209.0,37.5,1.35,11.0,64.0,256.9,203.98
2017,12,1,8,0,304.0,54.0,1.5,12.0,100.0,348.78,287.93
2017,12,1,8,15,361.0,68.0,1.4,12.5,142.0,407.71,338.56
2017,12,1,8,30,418.0,82.0,1.3,13.0,184.0,465.85,385.74
2017,12,1,8,45,488.0,84.0,1.25,13.5,226.5,523.53,430.63
2017,12,1,9,0,558.0,86.0,1.2,14.0,269.0,575.48,468.71
2017,12,1,9,15,630.5,90.5,1.1,15.0,324.0,628.04,504.33
2017,12,1,9,30,703.0,95.0,1.0,16.0,379.0,676.11,535.03
2017,12,1,9,45,729.0,98.0,0.9,17.5,417.5,682.65,533.87
2017,12,1,10,0,755.0,101.0,0.8,19.0,456.0,685.25,529.69
2017,12,1,10,15,771.5,104.0,0.85,19.5,488.0,677.08,521.42
2017,12,1,10,30,788.0,107.0,0.9,20.0,520.0,662.27,508.48
2017,12,1,10,45,801.5,108.5,1.0,21.0,545.5,643.75,492.23
2017,12,1,11,0,815.0,110.0,1.1,22.0,571.0,621.56,473.02
2017,12,1,11,15,822.0,111.0,1.1,22.5,588.5,591.55,447.91
2017,12,1,11,30,829.0,112.0,1.1,23.0,606.0,558.48,420.18
2017,12,1,11,45,850.0,105.5,1.15,23.5,619.0,522.59,390.12
2017,12,1,12,0,871.0,99.0,1.2,24.0,632.0,482.89,356.28
2017,12,1,12,15,871.5,99.0,1.2,24.0,633.0,436.98,317.46
2017,12,1,12,30,872.0,99.0,1.2,24.0,634.0,389.16,276.25
2017,12,1,12,45,869.5,98.5,1.2,24.5,627.0,338.34,231.7
2017,12,1,13,0,867.0,98.0,1.2,25.0,620.0,286.34,186.4
2017,12,1,13,15,861.0,97.0,1.15,25.0,605.0,232.37,141.58
2017,12,1,13,30,855.0,96.0,1.1,25.0,590.0,178.07,100.89
2017,12,1,13,45,845.0,94.5,1.1,25.0,566.5,123.05,69.42
2017,12,1,14,0,835.0,93.0,1.1,25.0,543.0,79.11,61.2
2017,12,1,14,15,821.0,90.5,1.1,24.5,513.0,77.39,60.08
2017,12,1,14,30,807.0,88.0,1.1,24.0,483.0,75.68,58.9
2017,12,1,14,45,783.0,86.5,1.1,24.0,446.0,74.5,58.04
2017,12,1,15,0,759.0,85.0,1.1,24.0,409.0,73.37,57.22
2017,12,1,15,15,731.0,81.0,1.0,23.5,367.5,64.94,50.29
2017,12,1,15,30,703.0,77.0,0.9,23.0,326.0,62.06,48.04
2017,12,1,15,45,662.5,71.5,0.8,23.0,281.0,57.92,44.54
2017,12,1,16,0,622.0,66.0,0.7,23.0,236.0,53.76,40.95
2017,12,1,16,15,560.0,59.0,0.75,22.0,189.5,48.22,36.2
2017,12,1,16,30,498.0,52.0,0.8,21.0,143.0,42.73,31.27
2017,12,1,16,45,398.5,41.0,0.9,20.0,99.5,33.75,23.09
2017,12,1,17,0,299.0,30.0,1.0,19.0,56.0,24.78,13.6
2017,12,1,17,15,149.5,15.0,1.05,18.5,28.0,11.8,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,90.0,10.0,1.15,11.5,15.0,74.74,0.0
2017,12,2,7,30,180.0,20.0,1.3,12.0,30.0,194.58,12.75
2017,12,2,7,45,302.5,33.0,1.5,13.0,70.0,323.21,253.45
2017,12,2,8,0,425.0,46.0,1.7,14.0,110.0,434.08,353.45
2017,12,2,8,15,499.5,55.0,1.65,14.5,156.5,503.94,412.04
2017,12,2,8,30,574.0,64.0,1.6,15.0,203.0,571.97,465.82
2017,12,2,8,45,436.5,93.0,1.6,16.0,211.0,487.46,399.02
2017,12,2,9,0,299.0,122.0,1.6,17.0,219.0,389.06,318.87
2017,12,2,9,15,514.5,105.0,1.85,18.0,300.0,545.21,442.46
2017,12,2,9,30,730.0,88.0,2.1,19.0,381.0,687.75,547.18
2017,12,2,9,45,754.5,91.0,2.35,20.0,419.5,692.83,547.9
2017,12,2,10,0,779.0,94.0,2.6,21.0,458.0,690.43,544.02
2017,12,2,10,15,795.5,96.5,2.6,21.5,490.5,682.1,534.76
2017,12,2,10,30,812.0,99.0,2.6,22.0,523.0,669.89,522.55
2017,12,2,10,45,823.5,101.0,2.6,22.5,548.5,650.05,504.63
2017,12,2,11,0,835.0,103.0,2.6,23.0,574.0,626.63,483.88
2017,12,2,11,15,842.5,104.0,2.55,23.0,592.0,596.4,458.55
2017,12,2,11,30,850.0,105.0,2.5,23.0,610.0,563.04,430.39
2017,12,2,11,45,866.0,100.5,2.5,23.5,622.0,525.8,398.1
2017,12,2,12,0,882.0,96.0,2.5,24.0,634.0,485.11,362.41
2017,12,2,12,15,882.0,96.5,2.5,24.0,635.5,439.1,322.61
2017,12,2,12,30,882.0,97.0,2.5,24.0,637.0,391.17,280.46
2017,12,2,12,45,878.5,97.0,2.5,24.5,629.5,340.08,234.91
2017,12,2,13,0,875.0,97.0,2.5,25.0,622.0,287.87,188.76
2017,12,2,13,15,869.0,96.0,2.45,25.0,607.0,233.56,143.1
2017,12,2,13,30,863.0,95.0,2.4,25.0,592.0,178.91,101.68
2017,12,2,13,45,852.5,93.5,2.4,25.0,569.0,123.48,69.56
2017,12,2,14,0,842.0,92.0,2.4,25.0,546.0,78.6,60.86
2017,12,2,14,15,828.0,90.0,2.35,25.0,515.5,77.22,59.86
2017,12,2,14,30,814.0,88.0,2.3,25.0,485.0,75.84,58.83
2017,12,2,14,45,795.5,84.5,2.25,25.0,449.0,73.3,56.82
2017,12,2,15,0,777.0,81.0,2.2,25.0,413.0,70.72,54.78
2017,12,2,15,15,749.0,77.5,1.95,24.5,371.0,67.95,52.67
2017,12,2,15,30,721.0,74.0,1.7,24.0,329.0,60.2,46.26
2017,12,2,15,45,682.0,68.5,1.45,23.5,283.5,55.98,42.79
2017,12,2,16,0,643.0,63.0,1.2,23.0,238.0,51.74,39.21
2017,12,2,16,15,581.0,56.5,1.1,22.0,191.0,46.49,34.7
2017,12,2,16,30,519.0,50.0,1.0,21.0,144.0,41.29,30.03
2017,12,2,16,45,416.5,39.5,0.95,20.5,100.0,32.62,22.08
2017,12,2,17,0,314.0,29.0,0.9,20.0,56.0,23.99,12.89
2017,12,2,17,15,157.0,14.5,0.95,19.5,28.0,11.41,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.13,0.0
2017,12,3,8,0,0.0,3.0,1.9,16.0,3.0,2.27,0.0
2017,12,3,8,15,0.0,4.5,1.9,16.5,4.5,3.41,0.0
2017,12,3,8,30,0.0,6.0,1.9,17.0,6.0,4.55,0.0
2017,12,3,8,45,0.0,8.0,1.95,17.5,8.0,6.07,0.0
2017,12,3,9,0,0.0,10.0,2.0,18.0,10.0,7.6,0.81
2017,12,3,9,15,0.0,38.5,2.05,18.5,38.5,29.4,19.24
2017,12,3,9,30,0.0,67.0,2.1,19.0,67.0,51.38,37.57
2017,12,3,9,45,0.0,76.0,2.2,20.0,76.0,58.36,43.1
2017,12,3,10,0,0.0,85.0,2.3,21.0,85.0,65.51,48.69
2017,12,3,10,15,0.0,91.0,2.35,21.5,91.0,70.31,52.41
2017,12,3,10,30,0.0,97.0,2.4,22.0,97.0,75.07,56.07
2017,12,3,10,45,5.0,146.0,2.45,22.5,149.0,118.59,91.1
2017,12,3,11,0,10.0,195.0,2.5,23.0,201.0,161.74,125.14
2017,12,3,11,15,11.0,201.0,2.5,23.0,207.5,165.33,127.7
2017,12,3,11,30,12.0,207.0,2.5,23.0,214.0,168.77,130.23
2017,12,3,11,45,9.0,200.0,2.5,23.5,205.5,159.79,122.71
2017,12,3,12,0,6.0,193.0,2.5,24.0,197.0,151.4,115.77
2017,12,3,12,15,4.5,187.5,2.5,24.0,190.5,145.26,110.9
2017,12,3,12,30,3.0,182.0,2.5,24.0,184.0,139.44,106.31
2017,12,3,12,45,38.0,226.0,2.5,24.0,249.0,179.76,137.01
2017,12,3,13,0,73.0,270.0,2.5,24.0,314.0,211.41,160.08
2017,12,3,13,15,93.5,268.0,2.55,24.0,323.0,204.71,153.69
2017,12,3,13,30,114.0,266.0,2.6,24.0,332.0,195.31,145.75
2017,12,3,13,45,106.0,254.5,2.65,24.0,314.0,176.05,132.55
2017,12,3,14,0,98.0,243.0,2.7,24.0,296.0,159.73,128.67
2017,12,3,14,15,298.5,203.0,2.8,24.0,351.0,132.58,106.44
2017,12,3,14,30,499.0,163.0,2.9,24.0,406.0,110.37,88.13
2017,12,3,14,45,398.5,167.0,3.0,24.0,352.0,111.57,89.37
2017,12,3,15,0,298.0,171.0,3.1,24.0,298.0,115.15,92.6
2017,12,3,15,15,285.0,156.0,3.0,23.5,267.5,106.27,85.47
2017,12,3,15,30,272.0,141.0,2.9,23.0,237.0,97.13,78.03
2017,12,3,15,45,257.0,123.0,2.85,23.0,204.0,85.93,68.55
2017,12,3,16,0,242.0,105.0,2.8,23.0,171.0,74.39,58.64
2017,12,3,16,15,214.5,86.5,2.5,22.5,137.0,62.08,47.99
2017,12,3,16,30,187.0,68.0,2.2,22.0,103.0,49.47,36.86
2017,12,3,16,45,141.5,49.5,1.95,21.5,71.5,36.44,25.16
2017,12,3,17,0,96.0,31.0,1.7,21.0,40.0,23.19,12.18
2017,12,3,17,15,48.0,15.5,1.8,20.5,20.0,12.2,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,58.5,9.5,3.35,19.0,12.0,50.73,0.0
2017,12,4,7,30,117.0,19.0,3.5,19.0,24.0,141.41,0.0
2017,12,4,7,45,241.0,32.5,3.65,19.5,61.5,273.08,207.25
2017,12,4,8,0,365.0,46.0,3.8,20.0,99.0,385.51,310.72
2017,12,4,8,15,443.0,55.5,3.9,20.5,143.5,458.37,372.84
2017,12,4,8,30,521.0,65.0,4.0,21.0,188.0,529.57,430.7
2017,12,4,8,45,288.0,96.5,4.1,21.5,167.0,355.38,291.21
2017,12,4,9,0,55.0,128.0,4.2,22.0,146.0,173.89,139.23
2017,12,4,9,15,58.0,146.5,4.45,22.5,168.0,191.03,152.96
2017,12,4,9,30,61.0,165.0,4.7,23.0,190.0,207.49,165.59
2017,12,4,9,45,32.5,161.0,4.95,23.5,174.5,174.2,137.34
2017,12,4,10,0,4.0,157.0,5.2,24.0,159.0,132.66,102.57
2017,12,4,10,15,6.0,167.5,5.3,24.5,170.5,141.4,109.24
2017,12,4,10,30,8.0,178.0,5.4,25.0,182.0,149.99,115.68
2017,12,4,10,45,4.0,100.5,5.55,25.5,102.5,80.35,59.5
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,17.59,8.62
2017,12,4,11,15,420.5,58.5,5.65,26.0,306.5,308.81,244.06
2017,12,4,11,30,841.0,94.0,5.6,26.0,590.0,547.78,423.02
2017,12,4,11,45,547.0,187.0,5.55,26.5,511.5,439.63,336.08
2017,12,4,12,0,253.0,280.0,5.5,27.0,433.0,338.69,257.58
2017,12,4,12,15,211.5,284.5,5.4,27.0,413.0,306.95,232.18
2017,12,4,12,30,170.0,289.0,5.3,27.0,393.0,278.42,209.54
2017,12,4,12,45,117.0,277.5,5.25,27.5,349.0,239.35,179.34
2017,12,4,13,0,64.0,266.0,5.2,28.0,305.0,206.79,155.03
2017,12,4,13,15,282.0,235.0,5.1,28.0,398.0,215.59,152.67
2017,12,4,13,30,500.0,204.0,5.0,28.0,491.0,199.5,131.61
2017,12,4,13,45,496.5,196.5,4.9,28.0,472.5,158.66,106.19
2017,12,4,14,0,493.0,189.0,4.8,28.0,454.0,123.98,97.69
2017,12,4,14,15,640.5,137.5,4.65,28.0,461.5,98.48,76.81
2017,12,4,14,30,788.0,86.0,4.5,28.0,469.0,73.9,56.51
2017,12,4,14,45,767.5,83.5,4.4,28.0,433.5,72.04,55.1
2017,12,4,15,0,747.0,81.0,4.3,28.0,398.0,70.19,53.68
2017,12,4,15,15,719.0,77.0,3.95,27.5,357.5,67.09,51.3
2017,12,4,15,30,691.0,73.0,3.6,27.0,317.0,59.05,44.7
2017,12,4,15,45,649.0,68.5,3.3,27.0,273.0,55.55,41.78
2017,12,4,16,0,607.0,64.0,3.0,27.0,229.0,52.09,38.81
2017,12,4,16,15,544.5,57.0,2.65,26.0,183.5,46.53,34.1
2017,12,4,16,30,482.0,50.0,2.3,25.0,138.0,41.0,29.23
2017,12,4,16,45,381.0,39.5,2.0,24.5,96.0,32.41,21.46
2017,12,4,17,0,280.0,29.0,1.7,24.0,54.0,23.86,12.49
2017,12,4,17,15,140.0,14.5,1.85,23.5,27.0,11.41,0.0
2017,12,4,17,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,6.1,12.5,4.5,3.54,0.0
2017,12,5,7,30,0.0,9.0,6.3,12.0,9.0,6.84,0.0
2017,12,5,7,45,0.0,25.5,6.5,11.5,25.5,20.45,10.39
2017,12,5,8,0,0.0,42.0,6.7,11.0,42.0,36.88,25.47
2017,12,5,8,15,0.0,61.5,6.7,11.0,61.5,55.92,42.32
2017,12,5,8,30,0.0,81.0,6.7,11.0,81.0,73.77,58.06
2017,12,5,8,45,7.0,99.0,6.75,11.0,101.5,94.53,76.39
2017,12,5,9,0,14.0,117.0,6.8,11.0,122.0,114.89,94.13
2017,12,5,9,15,46.0,141.0,6.75,11.5,159.0,175.16,146.22
2017,12,5,9,30,78.0,165.0,6.7,12.0,196.0,220.73,184.89
2017,12,5,9,45,183.0,178.0,6.65,12.5,259.5,320.92,270.08
2017,12,5,10,0,288.0,191.0,6.6,13.0,323.0,416.51,348.8
2017,12,5,10,15,154.5,193.5,6.6,13.0,265.5,297.22,247.16
2017,12,5,10,30,21.0,196.0,6.6,13.0,208.0,175.15,142.5
2017,12,5,10,45,22.5,206.0,6.6,13.5,219.0,181.91,147.64
2017,12,5,11,0,24.0,216.0,6.6,14.0,230.0,188.44,152.45
2017,12,5,11,15,12.0,192.0,6.6,14.5,199.0,158.56,127.09
2017,12,5,11,30,0.0,168.0,6.6,15.0,168.0,131.06,103.88
2017,12,5,11,45,0.0,121.5,6.65,15.5,121.5,93.84,72.83
2017,12,5,12,0,0.0,75.0,6.7,16.0,75.0,57.7,42.64
2017,12,5,12,15,0.0,75.5,6.65,16.0,75.5,58.09,42.97
2017,12,5,12,30,0.0,76.0,6.6,16.0,76.0,58.48,43.29
2017,12,5,12,45,0.0,93.5,6.55,16.5,93.5,72.03,54.47
2017,12,5,13,0,0.0,111.0,6.5,17.0,111.0,85.03,65.15
2017,12,5,13,15,0.0,75.0,6.45,17.0,75.0,57.68,42.52
2017,12,5,13,30,0.0,39.0,6.4,17.0,39.0,29.88,19.38
2017,12,5,13,45,0.0,62.5,6.4,17.0,62.5,47.98,34.55
2017,12,5,14,0,0.0,86.0,6.4,17.0,86.0,66.17,52.22
2017,12,5,14,15,20.0,142.0,6.4,17.0,151.5,101.62,83.12
2017,12,5,14,30,40.0,198.0,6.4,17.0,217.0,133.41,110.76
2017,12,5,14,45,37.0,184.0,6.4,17.0,201.0,124.82,103.55
2017,12,5,15,0,34.0,170.0,6.4,17.0,185.0,116.03,96.16
2017,12,5,15,15,31.0,153.5,6.35,16.5,166.0,105.67,87.52
2017,12,5,15,30,28.0,137.0,6.3,16.0,147.0,95.08,78.56
2017,12,5,15,45,23.0,119.0,6.3,16.0,126.5,85.36,70.08
2017,12,5,16,0,18.0,101.0,6.3,16.0,106.0,72.81,58.98
2017,12,5,16,15,10.0,82.0,6.05,15.5,85.0,59.5,47.13
2017,12,5,16,30,2.0,63.0,5.8,15.0,64.0,46.09,34.98
2017,12,5,16,45,1.0,43.5,5.6,14.5,44.0,32.28,22.34
2017,12,5,17,0,0.0,24.0,5.4,14.0,24.0,18.27,8.75
2017,12,5,17,15,0.0,12.0,5.3,13.5,12.0,9.44,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.9,5.5,1.5,1.13,0.0
2017,12,6,8,0,0.0,3.0,3.9,6.0,3.0,2.27,0.0
2017,12,6,8,15,0.0,4.5,3.9,6.0,4.5,3.41,0.0
2017,12,6,8,30,0.0,6.0,3.9,6.0,6.0,4.55,0.0
2017,12,6,8,45,0.0,8.0,3.9,6.0,8.0,6.07,0.0
2017,12,6,9,0,0.0,10.0,3.9,6.0,10.0,7.59,1.08
2017,12,6,9,15,0.0,13.0,3.95,6.0,13.0,9.89,3.1
2017,12,6,9,30,0.0,16.0,4.0,6.0,16.0,12.18,5.12
2017,12,6,9,45,0.0,68.0,4.1,6.0,68.0,52.16,40.24
2017,12,6,10,0,0.0,120.0,4.2,6.0,120.0,95.88,78.13
2017,12,6,10,15,0.0,85.0,4.2,6.0,85.0,65.39,51.51
2017,12,6,10,30,0.0,50.0,4.2,6.0,50.0,38.31,27.87
2017,12,6,10,45,0.0,92.5,4.2,6.0,92.5,71.33,56.48
2017,12,6,11,0,0.0,135.0,4.2,6.0,135.0,105.65,85.9
2017,12,6,11,15,7.5,174.0,4.25,6.0,178.5,141.2,116.19
2017,12,6,11,30,15.0,213.0,4.3,6.0,222.0,175.42,145.0
2017,12,6,11,45,7.5,175.5,4.35,6.0,180.0,139.85,114.67
2017,12,6,12,0,0.0,138.0,4.4,6.0,138.0,106.37,86.14
2017,12,6,12,15,0.0,75.0,4.5,6.0,75.0,57.7,44.38
2017,12,6,12,30,0.0,12.0,4.6,6.0,12.0,9.18,2.33
2017,12,6,12,45,0.0,43.0,4.7,6.5,43.0,32.98,22.99
2017,12,6,13,0,0.0,74.0,4.8,7.0,74.0,56.92,43.6
2017,12,6,13,15,0.0,68.5,4.85,7.0,68.5,52.65,39.95
2017,12,6,13,30,0.0,63.0,4.9,7.0,63.0,48.38,36.31
2017,12,6,13,45,0.0,105.0,5.0,7.0,105.0,80.09,63.7
2017,12,6,14,0,0.0,147.0,5.1,7.0,147.0,108.36,92.18
2017,12,6,14,15,0.0,90.5,5.05,7.0,90.5,69.4,57.32
2017,12,6,14,30,0.0,34.0,5.0,7.0,34.0,25.99,18.07
2017,12,6,14,45,0.0,54.0,5.0,7.0,54.0,41.36,32.15
2017,12,6,15,0,0.0,74.0,5.0,7.0,74.0,56.81,46.3
2017,12,6,15,15,0.0,66.5,4.9,6.5,66.5,50.99,41.18
2017,12,6,15,30,0.0,59.0,4.8,6.0,59.0,45.19,36.02
2017,12,6,15,45,0.0,51.0,4.75,6.0,51.0,39.01,30.38
2017,12,6,16,0,0.0,43.0,4.7,6.0,43.0,32.85,24.68
2017,12,6,16,15,0.0,34.5,4.5,6.0,34.5,26.32,18.58
2017,12,6,16,30,0.0,26.0,4.3,6.0,26.0,19.8,12.42
2017,12,6,16,45,0.0,18.0,4.1,6.0,18.0,13.68,6.6
2017,12,6,17,0,0.0,10.0,3.9,6.0,10.0,7.58,0.51
2017,12,6,17,15,0.0,5.0,3.65,5.5,5.0,3.93,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.79,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.57,0.0
2017,12,7,7,45,0.0,7.0,2.15,6.0,7.0,5.3,0.0
2017,12,7,8,0,0.0,12.0,2.3,6.0,12.0,9.1,2.17
2017,12,7,8,15,0.0,18.0,2.35,6.0,18.0,13.67,6.33
2017,12,7,8,30,0.0,24.0,2.4,6.0,24.0,18.26,10.49
2017,12,7,8,45,0.0,30.0,2.5,6.0,30.0,22.86,14.61
2017,12,7,9,0,0.0,36.0,2.6,6.0,36.0,27.47,18.7
2017,12,7,9,15,0.0,35.5,2.7,6.0,35.5,27.09,18.34
2017,12,7,9,30,0.0,35.0,2.8,6.0,35.0,26.72,17.97
2017,12,7,9,45,0.0,42.0,2.95,6.0,42.0,32.11,22.66
2017,12,7,10,0,0.0,49.0,3.1,6.0,49.0,37.51,27.33
2017,12,7,10,15,0.0,52.0,3.3,6.0,52.0,39.83,29.29
2017,12,7,10,30,0.0,55.0,3.5,6.0,55.0,42.16,31.25
2017,12,7,10,45,0.0,105.0,3.75,6.5,105.0,81.47,65.13
2017,12,7,11,0,0.0,155.0,4.0,7.0,155.0,122.22,99.7
2017,12,7,11,15,0.0,129.0,4.15,7.0,129.0,100.35,80.91
2017,12,7,11,30,0.0,103.0,4.3,7.0,103.0,79.5,63.01
2017,12,7,11,45,0.0,126.0,4.45,7.0,126.0,97.37,78.26
2017,12,7,12,0,0.0,149.0,4.6,7.0,149.0,114.87,93.11
2017,12,7,12,15,0.0,160.0,4.65,7.0,160.5,122.74,99.76
2017,12,7,12,30,0.0,171.0,4.7,7.0,172.0,130.29,106.16
2017,12,7,12,45,17.5,207.0,4.8,7.0,218.0,160.66,131.31
2017,12,7,13,0,35.0,243.0,4.9,7.0,264.0,185.16,151.13
2017,12,7,13,15,17.5,203.0,5.0,7.0,213.5,152.86,124.61
2017,12,7,13,30,0.0,163.0,5.1,7.0,163.0,121.1,98.61
2017,12,7,13,45,0.0,110.5,5.2,7.0,110.5,84.0,67.03
2017,12,7,14,0,0.0,58.0,5.3,7.0,58.0,44.49,34.75
2017,12,7,14,15,24.5,130.0,5.4,6.5,141.5,94.23,79.86
2017,12,7,14,30,49.0,202.0,5.5,6.0,225.0,135.63,117.39
2017,12,7,14,45,24.5,128.0,5.6,6.0,139.5,92.32,78.57
2017,12,7,15,0,0.0,54.0,5.7,6.0,54.0,41.34,32.32
2017,12,7,15,15,0.0,48.5,5.65,5.5,48.5,37.09,28.57
2017,12,7,15,30,0.0,43.0,5.6,5.0,43.0,32.85,24.77
2017,12,7,15,45,0.0,37.0,5.6,5.0,37.0,28.23,20.53
2017,12,7,16,0,0.0,31.0,5.6,5.0,31.0,23.63,16.25
2017,12,7,16,15,0.0,25.0,5.4,4.5,25.0,19.03,11.96
2017,12,7,16,30,0.0,19.0,5.2,4.0,19.0,14.44,7.62
2017,12,7,16,45,0.0,13.0,5.05,3.5,13.0,9.86,3.25
2017,12,7,17,0,0.0,7.0,4.9,3.0,7.0,5.3,0.0
2017,12,7,17,15,0.0,3.5,4.7,2.5,3.5,2.75,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,18.88,0.0
2017,12,8,7,45,264.5,32.0,2.25,0.0,67.0,288.88,224.08
2017,12,8,8,0,529.0,40.0,2.3,0.0,110.0,503.84,426.94
2017,12,8,8,15,607.5,48.5,2.3,0.5,160.5,576.07,492.08
2017,12,8,8,30,686.0,57.0,2.3,1.0,211.0,646.53,551.75
2017,12,8,8,45,656.5,62.5,2.3,2.0,237.0,626.21,535.16
2017,12,8,9,0,627.0,68.0,2.3,3.0,263.0,603.23,515.54
2017,12,8,9,15,739.5,73.5,2.25,3.5,335.5,681.92,576.38
2017,12,8,9,30,852.0,79.0,2.2,4.0,408.0,761.0,634.35
2017,12,8,9,45,875.5,82.5,2.2,4.5,451.0,765.37,634.47
2017,12,8,10,0,899.0,86.0,2.2,5.0,494.0,765.36,631.95
2017,12,8,10,15,915.0,89.5,2.2,5.5,530.0,755.63,621.49
2017,12,8,10,30,931.0,93.0,2.2,6.0,566.0,741.64,607.12
2017,12,8,10,45,943.0,95.0,2.2,6.5,594.5,719.27,586.27
2017,12,8,11,0,955.0,97.0,2.2,7.0,623.0,692.92,562.14
2017,12,8,11,15,962.0,98.5,2.2,7.5,643.5,659.28,532.09
2017,12,8,11,30,969.0,100.0,2.2,8.0,664.0,622.18,498.84
2017,12,8,11,45,970.5,102.0,2.2,8.5,675.0,579.48,460.58
2017,12,8,12,0,972.0,104.0,2.2,9.0,686.0,534.03,419.34
2017,12,8,12,15,973.0,104.5,2.2,9.0,688.5,484.52,374.67
2017,12,8,12,30,974.0,105.0,2.2,9.0,691.0,432.77,327.13
2017,12,8,12,45,972.0,104.0,2.25,9.5,684.5,376.89,275.13
2017,12,8,13,0,970.0,103.0,2.3,10.0,678.0,319.6,222.03
2017,12,8,13,15,965.0,102.0,2.3,10.0,662.0,260.56,169.6
2017,12,8,13,30,960.0,101.0,2.3,10.0,646.0,200.92,121.38
2017,12,8,13,45,950.5,99.0,2.35,10.5,622.0,139.87,82.57
2017,12,8,14,0,941.0,97.0,2.4,11.0,598.0,84.39,69.52
2017,12,8,14,15,927.5,94.5,2.35,11.0,565.5,82.62,68.15
2017,12,8,14,30,914.0,92.0,2.3,11.0,533.0,80.84,66.71
2017,12,8,14,45,891.5,89.5,2.3,11.0,493.5,78.87,65.12
2017,12,8,15,0,869.0,87.0,2.3,11.0,454.0,76.92,63.53
2017,12,8,15,15,841.5,82.0,2.05,10.5,408.5,72.97,60.27
2017,12,8,15,30,814.0,77.0,1.8,10.0,363.0,68.97,56.9
2017,12,8,15,45,773.0,71.5,1.6,10.0,313.5,64.33,52.79
2017,12,8,16,0,732.0,66.0,1.4,10.0,264.0,55.05,44.39
2017,12,8,16,15,670.0,58.0,1.15,9.5,212.5,48.53,38.43
2017,12,8,16,30,608.0,50.0,0.9,9.0,161.0,41.98,32.27
2017,12,8,16,45,503.0,39.5,0.7,8.5,112.5,33.12,23.79
2017,12,8,17,0,398.0,29.0,0.5,8.0,64.0,24.3,14.11
2017,12,8,17,15,199.0,14.5,0.45,7.5,32.0,11.41,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,138.0,6.5,3.45,1.5,11.5,0.0,0.0
2017,12,9,7,30,276.0,13.0,3.6,2.0,23.0,215.83,0.0
2017,12,9,7,45,416.0,22.5,3.75,2.5,63.5,384.19,289.89
2017,12,9,8,0,556.0,32.0,3.9,3.0,104.0,505.66,426.28
2017,12,9,8,15,631.0,37.5,3.75,3.5,152.5,572.53,488.36
2017,12,9,8,30,706.0,43.0,3.6,4.0,201.0,637.29,543.82
2017,12,9,8,45,743.0,49.0,3.45,5.0,248.0,670.36,569.6
2017,12,9,9,0,780.0,55.0,3.3,6.0,295.0,700.19,590.82
2017,12,9,9,15,811.5,58.0,3.35,7.0,340.0,718.33,602.41
2017,12,9,9,30,843.0,61.0,3.4,8.0,385.0,732.6,610.41
2017,12,9,9,45,864.5,63.5,3.5,9.5,425.0,727.71,602.46
2017,12,9,10,0,886.0,66.0,3.6,11.0,465.0,726.22,597.22
2017,12,9,10,15,901.5,67.5,3.95,12.0,499.0,715.29,586.83
2017,12,9,10,30,917.0,69.0,4.3,13.0,533.0,700.5,572.48
2017,12,9,10,45,928.0,70.0,4.65,14.0,560.0,678.32,552.09
2017,12,9,11,0,939.0,71.0,5.0,15.0,587.0,652.47,528.31
2017,12,9,11,15,945.5,72.0,4.95,15.5,606.0,620.4,498.81
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,585.05,466.32
2017,12,9,11,45,957.5,72.5,4.85,16.5,636.0,544.61,429.3
2017,12,9,12,0,963.0,72.0,4.8,17.0,647.0,501.29,389.3
2017,12,9,12,15,963.5,72.0,4.7,17.0,649.5,453.69,345.76
2017,12,9,12,30,964.0,72.0,4.6,17.0,652.0,403.95,299.67
2017,12,9,12,45,963.0,71.5,4.6,17.5,645.5,351.41,250.42
2017,12,9,13,0,962.0,71.0,4.6,18.0,639.0,297.31,200.19
2017,12,9,13,15,956.5,70.0,4.5,18.0,624.5,240.63,150.16
2017,12,9,13,30,951.0,69.0,4.4,18.0,610.0,183.34,104.39
2017,12,9,13,45,944.0,67.5,4.35,18.0,587.0,125.21,68.26
2017,12,9,14,0,937.0,66.0,4.3,18.0,564.0,70.86,56.03
2017,12,9,14,15,925.0,65.0,4.2,18.0,534.5,69.48,54.98
2017,12,9,14,30,913.0,64.0,4.1,18.0,505.0,68.03,53.83
2017,12,9,14,45,891.0,63.5,4.0,18.0,467.5,66.64,52.75
2017,12,9,15,0,869.0,63.0,3.9,18.0,430.0,65.18,51.6
2017,12,9,15,15,844.5,60.5,3.45,17.5,388.0,62.21,49.22
2017,12,9,15,30,820.0,58.0,3.0,17.0,346.0,54.29,42.45
2017,12,9,15,45,783.5,54.5,2.65,16.5,299.5,50.91,39.6
2017,12,9,16,0,747.0,51.0,2.3,16.0,253.0,47.53,36.66
2017,12,9,16,15,689.5,46.0,2.1,14.5,204.5,42.72,32.48
2017,12,9,16,30,632.0,41.0,1.9,13.0,156.0,37.96,28.14
2017,12,9,16,45,533.0,33.5,1.75,12.0,110.0,30.83,21.4
2017,12,9,17,0,434.0,26.0,1.6,11.0,64.0,23.84,13.54
2017,12,9,17,15,217.0,13.0,1.6,10.5,32.0,10.23,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,137.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,274.0,13.0,1.4,4.0,22.0,213.97,0.0
2017,12,10,7,45,424.0,23.0,1.5,5.0,64.5,388.5,281.54
2017,12,10,8,0,574.0,33.0,1.6,6.0,107.0,519.53,425.49
2017,12,10,8,15,651.0,39.0,1.7,6.5,156.5,589.08,488.16
2017,12,10,8,30,728.0,45.0,1.8,7.0,206.0,656.25,544.21
2017,12,10,8,45,773.5,49.5,1.9,8.0,255.0,694.13,573.64
2017,12,10,9,0,819.0,54.0,2.0,9.0,304.0,728.55,598.63
2017,12,10,9,15,849.0,57.0,1.85,10.0,350.0,745.3,607.03
2017,12,10,9,30,879.0,60.0,1.7,11.0,396.0,750.8,606.44
2017,12,10,9,45,899.5,62.0,1.55,12.0,436.5,751.4,601.97
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,748.06,594.55
2017,12,10,10,15,934.5,65.5,1.45,13.5,511.5,735.84,583.97
2017,12,10,10,30,949.0,67.0,1.5,14.0,546.0,719.68,569.58
2017,12,10,10,45,959.5,68.0,1.55,15.0,573.0,696.42,548.31
2017,12,10,11,0,970.0,69.0,1.6,16.0,600.0,669.41,524.04
2017,12,10,11,15,976.0,70.0,1.65,16.5,619.5,636.1,495.71
2017,12,10,11,30,982.0,71.0,1.7,17.0,639.0,599.47,464.3
2017,12,10,11,45,982.5,73.0,1.75,17.5,649.5,557.87,428.42
2017,12,10,12,0,983.0,75.0,1.8,18.0,660.0,513.59,389.62
2017,12,10,12,15,983.5,75.0,1.8,18.0,662.5,465.05,347.12
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,414.32,301.86
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,360.75,253.22
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,305.58,203.31
2017,12,10,13,15,977.0,73.0,1.8,19.0,638.5,247.88,153.33
2017,12,10,13,30,972.0,72.0,1.7,19.0,624.0,189.49,107.32
2017,12,10,13,45,965.0,70.5,1.65,19.0,601.0,130.13,70.67
2017,12,10,14,0,958.0,69.0,1.6,19.0,578.0,73.33,57.86
2017,12,10,14,15,742.5,112.0,1.55,19.0,493.5,83.94,67.15
